Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.18,3.85
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,22.53,13.79
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,33.4,23.72
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,46.38,35.46
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.33,47.07
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,71.29,57.67
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,83.32,68.2
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,121.36,101.66
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,160.97,135.96
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,294.41,252.21
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,399.61,341.7
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,420.43,357.7
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,440.85,373.54
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,385.2,325.22
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,304.07,255.72
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,314.58,264.02
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,325.27,272.22
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,390.05,327.09
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,479.67,400.61
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,357.69,299.37
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,260.97,217.2
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,276.17,230.57
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,291.45,243.73
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,198.65,165.57
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,133.61,109.68
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,82.43,66.04
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,37.53,27.21
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,65.94,52.07
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,99.68,81.45
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,90.28,73.44
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,80.98,65.51
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,70.33,56.33
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,59.75,47.11
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,48.75,37.48
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,37.77,27.73
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,27.89,18.78
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,18.3,10.02
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,10.65,2.1
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.57,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.02,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,7.58,1.03
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,10.63,3.8
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,13.68,6.56
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,16.36,8.96
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,19.04,11.34
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,70.89,57.06
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,132.93,110.24
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,174.0,145.27
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,236.47,197.43
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,208.23,172.69
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,162.63,133.83
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,143.13,117.31
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,124.4,101.28
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,122.67,99.59
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,121.07,97.99
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,108.66,87.51
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,96.61,77.36
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,81.88,64.75
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,67.77,52.68
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,132.51,107.91
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,203.82,167.17
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,195.23,159.59
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,186.84,152.58
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,164.19,133.81
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,142.08,115.42
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,155.49,127.29
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,169.02,139.02
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,153.48,126.31
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,138.34,113.92
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,120.67,99.06
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,103.49,84.43
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,84.2,67.91
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,65.33,51.46
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,48.73,36.79
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,31.73,21.53
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,17.6,7.49
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,75.99,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,207.4,152.17
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,289.87,239.65
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,383.02,323.71
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,306.54,261.9
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,185.58,157.43
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,215.58,183.61
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,246.55,209.68
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,297.9,252.51
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,351.93,296.48
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,340.18,284.31
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,305.76,254.01
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,265.38,218.95
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,203.41,166.04
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,302.79,248.3
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,407.43,331.73
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,473.92,384.23
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,541.54,436.68
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,829.78,658.6
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,1060.52,817.9
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,1061.76,814.81
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,1059.62,812.03
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,1049.02,805.25
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,1035.14,796.48
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,1015.83,784.64
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,993.42,770.76
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,962.5,750.56
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,939.61,736.03
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,899.51,709.17
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,857.35,680.69
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,806.11,644.76
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,753.94,607.59
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,695.38,564.09
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,636.9,519.68
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,564.04,464.28
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,493.81,407.59
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,410.57,336.99
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,333.21,267.76
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,226.1,159.45
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,108.0,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,102.97,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,261.83,193.79
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,348.19,290.16
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,443.97,377.67
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,518.49,443.38
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,596.99,509.06
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,662.68,561.09
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,722.46,605.87
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,779.41,646.17
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,835.97,684.93
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,883.34,716.44
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,929.12,746.16
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,968.14,770.93
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,1004.68,793.69
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,1033.85,810.61
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,1060.0,825.39
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,1077.25,834.04
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,1091.01,840.48
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,1100.34,845.63
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,1106.12,848.6
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,1104.72,847.59
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,1099.75,844.46
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,1087.93,836.95
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,1072.67,827.34
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,1049.46,811.0
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1023.15,792.73
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,991.53,773.75
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,957.27,752.81
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,913.66,723.68
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,868.28,692.98
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,825.38,663.7
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,772.24,626.29
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,710.29,580.41
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,648.78,533.79
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,575.14,476.79
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,504.17,418.49
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,417.99,345.44
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,338.1,274.09
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,231.51,167.68
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,111.91,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,73.92,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,202.24,148.94
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,284.59,237.62
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,377.38,322.38
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,451.1,388.37
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,529.7,455.82
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,594.62,510.08
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,661.5,562.69
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,712.86,600.35
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,769.3,640.9
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,718.23,599.49
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,640.42,536.2
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,796.6,656.22
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,942.84,759.74
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,847.23,686.15
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,723.33,589.76
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,894.98,717.83
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,1034.82,811.85
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,866.94,689.78
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,638.64,514.91
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,612.87,495.25
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,586.2,473.41
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,531.8,431.93
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,501.84,408.64
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,451.96,368.49
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,403.02,328.82
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,643.14,524.09
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,833.71,666.95
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,555.52,455.28
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,248.65,204.48
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,226.92,188.08
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,205.74,171.0
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,179.46,149.03
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,153.95,127.43
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,127.9,105.28
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,102.57,83.32
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,66.64,51.87
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,40.81,28.96
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,23.32,12.43
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.54,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,47.58,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,144.0,103.22
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,218.7,179.79
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,303.78,256.75
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,369.76,315.39
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,440.81,376.29
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,256.29,221.2
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,22.87,14.47
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,35.94,25.94
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,49.06,37.24
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,43.28,32.12
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,37.52,27.05
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,35.61,25.28
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.52
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,62.69,48.37
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,94.24,75.13
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,84.09,66.28
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,74.25,57.78
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,101.86,81.06
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,130.84,105.28
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,108.49,86.36
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,87.0,68.23
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,66.99,51.41
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,48.39,35.7
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,36.81,25.88
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,25.26,16.04
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,35.63,24.97
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,46.02,33.92
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,48.71,36.29
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,51.4,38.68
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,46.75,34.78
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,42.11,30.87
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,37.09,26.6
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,32.08,22.29
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,26.31,17.32
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,20.56,12.29
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,15.59,7.85
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,10.63,3.4
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.06,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.51,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,80.47,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,216.99,155.49
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,300.9,245.38
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,395.36,330.21
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,468.73,394.6
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,542.79,457.17
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,608.19,509.57
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,675.21,559.81
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,735.21,602.2
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,795.48,643.49
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,843.45,673.93
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,880.21,695.6
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,921.1,720.22
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,960.07,742.99
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,989.9,760.13
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,1016.94,775.34
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,1038.25,787.14
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,1056.42,796.9
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,1067.35,803.62
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,1074.86,808.3
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,1076.86,808.46
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,1075.33,806.51
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,1065.45,800.34
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,1052.16,792.13
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,1032.25,779.65
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,1009.15,765.17
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,978.22,746.07
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,944.6,725.1
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,904.46,698.51
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,862.32,670.33
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,812.81,635.39
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,762.27,599.16
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,710.21,561.44
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,650.44,517.09
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,580.08,466.08
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,512.09,413.04
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,428.62,345.28
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,351.12,278.7
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,248.08,182.53
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,148.07,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,58.03,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,72.72,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,199.09,142.37
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,282.64,230.06
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,376.72,313.42
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,449.54,376.53
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,527.07,440.7
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,516.81,432.75
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,491.12,411.63
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,514.9,429.02
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,535.4,442.88
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,507.46,418.56
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,493.86,405.07
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,460.67,376.24
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,444.86,360.72
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,455.77,367.82
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,466.08,374.31
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,234.1,189.51
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,12.24,4.54
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,275.04,223.93
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,551.45,439.25
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,321.86,258.26
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,76.75,57.55
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,432.2,349.91
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,768.58,602.52
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,903.18,696.41
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,995.75,757.54
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,965.22,735.17
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,942.81,719.55
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,900.14,689.95
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,855.68,659.14
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,804.4,623.04
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,752.18,585.66
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,694.54,544.11
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,636.83,501.48
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,564.58,449.3
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,494.9,395.85
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,417.49,333.18
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,341.73,268.78
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,186.08,136.81
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,33.02,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,78.53,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,212.42,154.56
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,297.04,247.35
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,392.32,336.18
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,470.06,407.41
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,548.8,477.34
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,615.85,534.57
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,684.6,589.67
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,744.55,636.25
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,804.6,681.85
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,854.14,719.42
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,902.32,755.5
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,942.25,783.38
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,968.81,800.79
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,999.44,822.56
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,1027.27,842.18
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,909.32,751.1
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,748.63,622.04
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,932.4,768.6
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,1080.26,878.82
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,871.28,718.14
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,606.58,502.26
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,849.79,702.33
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,1050.31,853.6
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,750.38,623.69
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,405.77,337.66
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,294.1,245.8
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,189.15,156.75
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,154.07,127.02
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,120.1,97.92
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,109.25,89.04
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,98.54,80.16
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,86.95,70.29
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,75.46,60.41
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,63.06,49.7
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,50.69,38.85
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,38.32,27.84
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,25.99,16.77
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,16.4,7.76
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,6.83,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,83.48,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,223.73,165.12
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,309.0,259.08
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,404.9,347.41
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,481.38,416.5
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,557.96,483.18
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,625.05,538.82
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,693.69,591.75
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,752.85,635.44
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,811.9,677.78
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,861.8,711.39
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,910.3,743.06
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,951.91,769.33
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,980.16,785.56
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,1010.59,804.14
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,1038.19,820.4
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,1056.78,829.4
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,1072.07,836.19
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,1082.26,841.07
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,1089.01,843.77
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,1088.6,840.27
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,1084.71,834.68
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,1073.7,826.03
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,1059.34,815.38
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,1036.75,798.83
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,1023.06,788.57
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,990.99,768.12
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,956.26,746.01
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,914.58,718.91
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,870.86,690.13
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,819.12,655.7
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,766.36,619.87
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,704.0,575.41
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,642.1,530.02
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,569.52,474.07
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,504.58,421.07
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,419.27,348.92
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,340.52,279.33
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,188.11,146.3
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.23,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,42.94,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,130.59,94.36
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,185.87,153.65
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,246.47,209.26
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,298.65,256.12
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,353.77,303.92
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,405.31,347.08
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,459.17,390.7
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,515.2,434.18
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,572.9,477.59
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,728.12,594.84
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,878.01,699.13
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,917.37,722.25
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,954.5,744.91
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,806.2,638.5
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,624.96,501.26
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,596.3,478.66
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,540.95,434.86
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,562.38,451.85
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,608.12,485.73
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,636.76,507.08
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,664.19,527.59
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,675.87,536.93
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,685.75,545.18
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,544.14,435.84
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,361.01,291.86
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,408.95,331.96
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,432.26,351.41
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,668.21,538.65
