Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,97.22,33.68
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,204.91,156.42
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,282.63,226.83
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,370.46,302.81
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,236.57,196.1
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,43.65,31.64
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,68.61,52.82
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,94.86,74.63
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,107.14,84.32
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,119.52,93.97
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,287.22,232.74
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,435.88,351.0
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,706.31,563.61
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,947.59,737.27
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,979.8,759.08
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,1009.21,780.41
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,1029.41,793.85
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,1046.25,805.08
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,1058.38,814.04
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,1067.06,820.79
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,1068.74,821.88
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,1066.89,820.65
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,1058.29,815.81
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,1046.25,808.7
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,1026.46,796.18
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,1016.03,790.45
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,986.45,770.26
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,954.05,748.12
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,911.48,718.52
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,866.99,687.34
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,817.5,652.41
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,766.82,616.23
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,707.36,571.76
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,644.71,523.77
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,577.14,470.35
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,511.66,417.3
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,432.63,351.44
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,358.95,288.65
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,274.27,216.61
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,199.02,150.49
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,94.72,49.46
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,114.92,47.75
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,247.89,192.48
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,324.26,263.96
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,415.17,344.09
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,488.95,408.11
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,566.81,472.96
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,633.79,528.03
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,702.13,581.98
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,760.53,625.91
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,810.44,662.74
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,861.6,698.1
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,911.24,731.67
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,952.8,758.76
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,991.85,783.71
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,1024.0,805.02
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,1053.12,824.15
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,1075.77,837.48
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1094.93,848.43
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1107.19,855.54
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,1115.78,860.26
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,1117.48,860.83
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,1115.43,859.03
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,1106.52,852.26
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,1093.92,843.18
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,1074.66,828.48
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,1051.97,811.64
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,1023.1,792.97
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,991.22,772.22
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,952.16,745.29
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,910.68,716.6
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,861.81,681.95
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,819.55,652.68
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,761.2,610.22
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,702.43,566.95
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,635.06,516.52
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,568.97,464.57
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,491.11,401.56
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,421.17,342.38
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,332.08,266.83
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,252.51,195.93
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,144.05,85.14
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,38.16,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,118.46,56.63
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,251.57,200.64
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,331.52,277.67
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,420.48,359.6
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,496.06,428.09
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,576.12,497.94
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,641.91,552.96
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,702.4,600.73
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,761.36,643.6
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,819.98,684.93
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,869.81,721.08
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,917.92,755.46
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,960.01,783.79
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,999.55,809.95
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,1031.79,830.13
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,1060.9,847.94
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,1081.5,860.02
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1098.46,869.62
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1111.42,877.23
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,1120.65,882.35
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,1121.49,881.07
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,1118.52,877.37
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,1110.66,871.64
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,1099.06,863.52
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,1080.23,848.87
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,1057.91,832.01
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,1028.66,813.54
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,996.31,792.85
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,957.74,766.52
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,916.76,738.3
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,868.29,703.58
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,818.18,667.36
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,768.37,630.96
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,709.97,587.39
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,642.97,535.75
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,577.1,482.87
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,501.05,418.97
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,428.68,355.88
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,341.41,279.65
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,266.99,211.11
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,163.45,103.55
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,58.98,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,120.41,62.87
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,259.69,205.36
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,338.87,278.63
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,426.69,355.48
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,499.61,417.33
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,576.28,479.16
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,642.44,530.99
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,709.76,581.0
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,761.88,616.23
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,819.89,654.97
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,870.08,689.64
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,918.58,722.84
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,960.94,750.12
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,1000.82,775.53
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,1034.18,796.53
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,1064.43,815.44
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,1083.73,826.27
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1099.18,834.77
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1111.49,841.49
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,1120.1,845.93
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,1124.78,847.21
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,1125.66,846.23
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,1117.21,839.43
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,1105.01,830.46
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,1087.45,818.98
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,1066.3,805.36
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,1036.43,786.12
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,1003.46,764.93
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,960.47,736.98
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,915.51,707.59
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,875.91,680.36
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,824.97,644.95
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,766.58,604.58
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,707.67,563.2
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,640.33,515.18
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,574.17,465.53
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,497.49,405.14
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,424.52,345.0
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,341.61,275.43
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,263.83,206.65
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,162.46,106.36
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,58.02,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,112.41,62.69
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,237.85,189.0
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,314.57,260.65
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,400.61,337.64
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,471.18,398.8
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,542.34,457.85
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,607.92,511.33
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,674.92,564.19
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,732.92,606.88
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,790.48,649.15
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,765.71,626.82
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,722.68,590.84
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,759.2,616.67
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,793.9,640.27
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,792.98,637.45
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,797.14,638.43
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,810.13,645.45
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,820.63,650.59
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,824.49,652.44
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,825.91,652.63
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,824.8,651.37
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,821.44,648.62
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,811.24,641.06
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,798.95,632.12
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,932.15,731.18
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,1023.12,793.49
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,1006.61,783.35
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,974.59,763.28
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,929.83,732.77
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,883.24,700.8
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,833.9,667.23
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,783.21,632.2
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,728.8,592.94
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,669.89,549.04
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,603.18,497.47
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,538.16,445.61
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,461.13,381.85
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,388.64,319.81
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,303.85,247.47
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,227.94,180.05
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,120.16,80.71
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,43.42,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,143.09,85.09
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,246.03,196.21
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,323.66,269.94
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,410.66,349.79
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,480.23,412.49
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,557.43,479.26
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,623.93,535.46
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,691.81,590.93
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,752.79,637.71
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,813.7,683.59
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,856.07,713.55
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,904.79,748.07
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,949.13,778.73
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,991.26,807.37
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,1023.79,829.88
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,1053.24,850.07
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,1076.59,864.38
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1096.42,876.15
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1108.84,883.7
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1117.53,888.68
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,1120.89,890.3
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,1120.44,889.37
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,1112.02,882.57
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,1099.85,873.28
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,1081.81,859.95
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1060.2,844.23
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,1031.9,823.81
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,1000.45,801.22
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,958.2,770.74
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,913.87,738.7
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,866.02,704.67
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,824.6,675.23
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,767.89,632.78
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,710.47,589.31
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,644.05,536.95
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,578.66,483.96
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,504.53,421.58
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,433.63,359.73
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,348.67,285.56
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,271.43,215.32
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,179.92,124.82
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,76.34,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.02,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,117.81,73.48
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,232.91,186.61
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,309.91,257.94
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,396.17,334.79
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,471.65,400.34
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,549.12,465.0
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,615.39,518.18
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,683.06,570.51
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,743.95,614.47
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,804.8,657.12
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,855.78,692.8
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,905.2,727.04
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,937.65,747.6
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,977.36,773.36
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,1009.91,794.46
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,1039.46,813.43
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,1060.59,826.51
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,1078.2,837.27
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,1090.92,845.52
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,1100.02,851.44
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,1103.65,852.11
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,1103.55,850.43
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,1094.79,843.69
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,1082.37,834.68
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,1065.62,821.72
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,1045.33,806.54
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,1015.99,785.91
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,983.62,763.31
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,944.36,734.48
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,902.73,704.3
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,864.36,678.31
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,814.72,643.89
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,757.58,602.44
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,699.8,560.04
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,633.38,512.27
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,568.12,462.97
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,493.62,403.64
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,422.66,344.66
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,341.86,275.78
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,266.08,208.47
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,170.2,118.52
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,67.15,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,8.65,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,72.02,44.77
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,143.9,114.15
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,180.08,149.04
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,228.96,193.84
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,272.47,232.58
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,317.42,271.35
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,370.61,316.45
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,426.35,362.59
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,512.95,433.28
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,587.89,493.24
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,585.09,487.23
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,557.56,462.01
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,791.93,649.28
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,991.48,795.28
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,1023.93,816.91
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,1053.23,837.24
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,1074.34,850.48
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1091.71,861.19
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1105.29,870.27
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,1115.12,876.87
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,1118.87,878.04
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,1118.77,876.7
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,1110.84,870.97
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,1099.12,862.78
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,1082.37,851.57
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,1061.93,837.88
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,1033.4,818.14
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,1001.66,796.19
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,964.49,770.57
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,924.48,742.76
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,877.21,709.95
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,828.06,675.38
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,773.05,634.85
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,717.06,593.01
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,652.77,543.76
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,589.27,492.17
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,521.45,434.4
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,451.53,373.55
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,369.32,301.5
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,294.18,232.78
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,198.06,141.22
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,97.9,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,69.25,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,166.17,110.22
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,264.35,209.74
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,339.68,279.69
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,422.93,353.58
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,492.66,413.58
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,565.84,473.5
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,624.86,520.63
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,689.75,569.75
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,746.28,609.75
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,802.17,648.63
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,851.55,682.57
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,899.19,714.82
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,939.75,741.63
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,977.73,766.45
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,1010.08,786.74
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,1039.29,804.8
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,1057.78,815.45
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,1072.37,823.57
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,1084.64,831.41
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,1093.25,836.91
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,1096.53,837.32
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,1096.05,835.4
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,1087.77,829.51
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,1075.79,821.35
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,1058.03,809.41
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,1036.74,795.23
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,1008.37,775.82
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,976.92,754.4
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,937.8,728.06
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,896.34,700.0
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,848.79,667.26
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,799.58,633.11
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,752.03,598.87
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,695.75,557.71
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,631.39,509.91
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,567.97,460.64
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,496.53,403.29
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,428.15,346.13
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,346.0,277.1
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,271.28,211.39
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,183.13,130.09
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,97.99,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,132.21,89.53
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,252.17,198.9
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,327.44,267.35
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,410.85,340.23
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,481.13,399.91
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,555.07,459.9
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,619.48,511.59
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,685.05,562.5
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,735.65,598.05
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,791.99,637.21
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,842.38,670.63
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,891.19,702.27
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,931.61,726.39
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,969.53,748.42
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,1002.38,767.72
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,1032.18,784.82
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,1054.26,796.64
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1072.86,806.2
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,1085.78,812.55
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,1095.0,816.65
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,1096.94,816.14
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,1095.1,813.41
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,1087.33,808.11
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1075.85,800.61
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,1057.87,787.96
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,1036.43,773.24
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,1008.02,755.49
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,976.51,735.72
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,937.75,710.98
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,896.6,684.48
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,849.9,653.47
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,801.45,620.93
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,751.11,585.81
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,692.47,544.23
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,628.5,498.79
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,565.45,451.96
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,489.63,393.46
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,420.57,337.57
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,339.61,270.24
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,266.4,206.43
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,174.86,124.4
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,90.56,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,31.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,137.15,93.24
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,261.16,203.5
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,337.07,272.02
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,420.9,344.62
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,491.49,403.92
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,565.59,463.17
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,630.65,513.59
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,696.79,562.85
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,748.28,597.88
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,805.44,636.45
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,855.58,670.42
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,904.06,702.82
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,945.54,728.55
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,984.48,752.26
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,1016.31,770.39
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,1044.98,786.2
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,1064.62,795.83
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1080.47,802.97
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1092.43,809.51
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,1100.66,813.88
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,1101.65,812.4
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,1098.86,808.69
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,1090.09,802.53
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1077.64,794.16
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,1057.23,781.09
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,1033.46,765.97
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,1004.85,748.55
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,973.23,729.13
