Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,43.89,11.5
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,98.87,67.16
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,165.35,121.11
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,253.84,194.33
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,320.26,251.71
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,393.23,313.26
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,466.42,373.8
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,544.46,436.8
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,606.22,485.74
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,668.63,534.04
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,720.76,574.03
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,778.37,615.4
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,827.08,649.96
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,873.86,682.9
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,915.01,710.18
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,953.61,735.46
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,984.95,756.26
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,1013.04,774.77
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,1036.57,788.81
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,1056.57,800.42
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,1069.09,807.99
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,1077.76,813.05
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,1080.78,814.7
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1079.84,813.82
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1071.18,807.52
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1058.63,798.74
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1041.56,787.33
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1020.68,773.45
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,992.18,754.1
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,960.35,732.52
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,921.14,705.77
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,879.43,677.22
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,832.99,646.21
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,784.51,613.42
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,730.35,574.89
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,675.05,533.09
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,614.03,487.02
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,557.12,442.64
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,489.05,387.69
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,423.22,333.06
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,349.75,271.88
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,281.61,213.0
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,204.99,146.96
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,141.1,91.24
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,57.38,9.32
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,60.83,21.78
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,145.91,98.67
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,212.01,156.61
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,288.84,223.33
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,357.45,283.25
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,431.36,345.5
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,497.84,399.88
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,566.42,453.83
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,627.78,500.95
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,683.88,542.85
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,738.88,581.75
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,792.59,616.86
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,840.19,647.76
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,885.7,676.69
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,923.93,698.86
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,959.15,718.64
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,990.05,735.79
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,1017.65,750.65
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,1036.78,760.57
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,1052.11,768.18
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,1062.87,774.5
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,1069.83,778.58
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,1070.53,777.38
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1067.39,773.96
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1058.41,768.53
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1045.67,760.92
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,977.5,718.13
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,903.42,671.09
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,928.91,690.13
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,942.4,700.34
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,903.84,674.77
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,862.76,647.83
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,815.6,618.55
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,773.98,592.7
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,603.15,468.05
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,426.67,334.47
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,498.64,392.63
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,537.04,421.65
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,468.92,367.36
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,404.71,315.11
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,331.42,255.67
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,264.2,198.91
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,189.82,136.18
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,127.03,82.73
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,52.86,12.03
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,33.71,13.2
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,75.38,52.08
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,116.69,87.88
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,162.81,127.64
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,207.9,166.1
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,256.9,206.83
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,344.5,277.17
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,432.78,346.15
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,542.85,430.32
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,655.33,513.39
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,710.17,551.18
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,764.21,587.21
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,812.15,618.18
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,858.29,647.57
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,888.26,665.79
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,925.12,688.69
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,955.48,707.61
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,982.77,724.52
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,1003.05,736.88
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,1019.85,747.1
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,1031.13,754.83
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,1038.78,760.4
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,1038.87,760.19
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,1035.28,757.75
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1026.06,752.43
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1013.26,744.94
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,992.34,732.58
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,968.24,718.16
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,952.12,708.45
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,920.15,688.05
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,873.63,658.04
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,825.61,626.72
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,777.8,595.85
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,732.89,565.59
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,676.8,525.34
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,620.67,484.17
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,558.39,438.2
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,497.44,391.88
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,429.41,338.14
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,365.04,285.85
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,294.49,228.21
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,227.32,171.9
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,158.15,114.27
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,100.82,66.73
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,43.4,12.05
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,29.89,12.8
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,65.93,45.63
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,103.8,78.23
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,145.82,114.53
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,197.08,158.2
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,247.13,200.5
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,350.99,285.94
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,459.19,373.55
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,424.59,344.97
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,373.98,302.56
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,231.22,186.57
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,67.01,49.69
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,71.71,53.48
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,76.54,57.3
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,69.47,51.29
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,62.52,45.45
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,64.88,47.2
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,67.25,48.95
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,72.0,52.61
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,76.84,56.35
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,77.27,56.66
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,77.69,56.98
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,47.91,32.99
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,18.5,9.27
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,18.49,9.27
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,18.49,9.28
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,130.24,98.97
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,250.79,193.43
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,159.23,121.66
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,72.62,52.76
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,339.3,267.99
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,568.48,444.61
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,526.38,413.09
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,484.57,382.25
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,554.33,439.04
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,597.84,474.0
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,463.52,369.41
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,341.36,272.66
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,293.04,233.54
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,247.46,195.81
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,199.13,155.61
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,154.2,117.56
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,106.89,77.88
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,65.61,43.58
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,27.33,7.43
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,47.9,34.56
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,95.57,73.87
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,143.09,112.86
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,204.97,163.05
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,184.4,145.48
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,175.07,137.08
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,163.1,127.04
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,151.17,117.09
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,141.79,109.1
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,132.51,101.26
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,169.67,130.82
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,207.7,160.79
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,241.2,187.01
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,275.26,213.48
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,286.39,222.02
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,319.78,247.75
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,367.2,284.71
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,414.87,321.56
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,285.29,221.46
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,149.79,114.51
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,151.39,115.97
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,153.0,117.36
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,101.99,76.77
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,53.2,37.54
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,40.4,27.18
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,27.64,16.84
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,68.6,50.23
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,111.9,85.55
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,57.66,41.67
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.24,0.36
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,8.38,1.34
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,6.84,0.08
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.32,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.17,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.03,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,1.89,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,4.92,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.1,1.81
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,14.82,6.73
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,20.56,11.63
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,27.08,17.16
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,33.62,22.62
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,191.2,153.29
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,355.33,285.64
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,352.13,281.56
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,326.4,259.36
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,440.07,349.2
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,550.47,434.34
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,548.21,428.99
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,539.83,419.2
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,598.42,462.1
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,659.0,505.36
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,674.27,514.38
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,687.53,522.03
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,678.62,513.55
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,667.25,503.53
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,593.65,448.62
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,539.58,407.28
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,796.58,599.46
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,1006.27,742.63
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,997.48,733.84
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,985.2,724.68
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,965.73,711.31
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,943.05,695.98
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,914.42,677.19
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,882.95,656.58
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,838.02,626.0
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,797.6,598.5
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,750.52,567.69
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,702.27,535.23
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,647.99,496.94
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,593.65,457.7
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,533.52,413.27
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,474.79,368.73
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,410.1,317.97
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,348.72,268.54
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,276.95,211.09
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,216.82,161.47
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,152.49,108.72
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,98.76,64.99
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,43.29,17.02
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.23
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,13.29,5.51
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,18.26,9.77
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,23.63,14.33
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,29.01,18.84
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,27.49,17.46
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,25.97,16.08
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,29.07,18.58
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,32.17,21.08
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,28.73,18.11
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,25.3,15.18
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,35.72,23.67
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,46.18,32.13
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,38.48,25.74
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,30.79,19.39
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,50.16,35.09
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,69.61,50.81
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,82.03,60.72
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,94.58,70.71
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,164.34,126.32
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,236.78,183.08
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,256.11,198.05
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,275.52,213.21
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,191.11,147.3
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,110.05,82.99
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,120.87,91.64
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,131.71,100.2
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,103.49,77.81
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,75.84,55.74
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,65.98,47.92
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,56.24,40.15
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,68.22,50.08
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,80.54,60.34
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,45.68,32.01
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,11.45,3.85
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,8.77,1.66
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,3.93,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,13.32,4.72
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,22.9,13.64
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,35.69,24.86
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,48.8,36.22
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,62.4,47.8
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,76.07,59.21
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,57.58,43.31
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,40.59,28.75
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,28.69,18.61
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,16.82,8.53
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,54.2,39.72
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,92.71,71.31
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,225.26,180.13
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,360.44,287.86
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,209.14,166.45
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,60.21,44.02
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,38.54,26.19
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,186.71,147.22
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,370.97,292.28
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,208.97,164.11
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,53.37,38.02
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,59.59,43.14
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,65.82,48.21
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,104.71,79.9
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,144.53,112.13
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,277.76,219.57
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,403.87,318.8
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,254.3,200.94
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,105.77,80.94
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,210.98,167.07
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,311.17,247.52
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,180.94,143.54
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,56.93,41.75
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,76.52,58.2
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,97.12,75.47
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,65.78,49.62
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,35.96,24.75
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,30.94,20.61
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,25.94,16.42
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,20.95,12.23
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,15.97,7.97
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,11.39,3.97
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,6.82,0.0
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,6.82,0.09
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,10.24,3.11
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,13.68,6.1
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,17.89,9.73
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,22.11,13.33
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,14.48,6.72
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,6.86,0.18
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,6.86,0.15
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,6.87,0.13
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,72.73,54.94
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,143.22,112.07
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,146.47,114.32
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,149.8,116.78
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,164.23,127.95
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,178.86,139.19
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,108.99,83.12
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,42.45,29.09
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,31.63,20.21
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,20.82,11.34
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,23.53,13.55
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,26.24,15.75
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,243.3,190.13
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,475.77,365.43
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,605.02,462.32
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,730.29,553.4
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,490.02,376.95
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,240.18,184.74
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,538.16,419.06
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,785.65,599.66
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,587.74,453.06
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,406.42,314.94
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,378.95,296.06
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,351.47,276.2
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,373.49,295.3
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,401.1,317.71
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,367.68,292.18
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,332.72,265.01
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,286.07,227.28
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,241.5,190.6
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,196.06,152.95
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,153.29,116.76
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,108.11,78.96
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,68.57,46.16
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,32.23,14.78
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.51,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,22.45,12.35
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,38.52,26.81
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,60.53,45.57
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,88.16,68.98
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,112.94,89.73
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,138.88,111.12
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,147.66,118.03
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,146.99,116.91
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,393.18,317.59
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,638.51,505.43
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,594.91,467.95
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,518.11,406.47
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,528.61,412.12
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,535.2,414.1
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,499.77,385.37
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,477.54,366.26
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,739.52,563.52
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,964.71,716.12
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,872.79,648.49
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,722.36,538.17
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,895.23,663.72
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,1017.98,743.41
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,1017.22,742.1
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1012.77,739.96
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1003.62,734.35
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,990.87,726.6
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,971.78,715.42
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,949.32,702.12
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,921.34,684.16
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,890.34,664.26
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,853.92,641.15
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,814.98,616.19
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,778.0,592.39
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,730.59,560.38
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,678.56,523.57
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,625.44,484.99
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,565.6,440.45
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,506.29,394.99
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,442.77,345.04
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,381.47,295.06
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,312.95,238.56
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,249.83,184.84
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,182.24,127.46
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,124.42,78.9
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,62.27,29.1
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,14.48,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,9.01,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,29.67,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,80.63,47.41
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,145.66,99.3
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,210.1,153.92
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,286.37,218.98
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,352.28,276.03
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,422.77,335.11
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,490.01,389.83
