Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,446.75,348.81
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,393.49,305.1
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,482.16,372.55
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,558.32,429.18
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,761.91,585.18
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,926.93,704.33
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,947.01,714.68
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,963.82,723.43
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,973.54,728.78
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,979.71,731.82
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,980.47,729.78
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,977.61,725.45
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,967.46,717.81
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,953.79,707.96
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,935.27,693.93
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,913.38,677.81
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,884.85,658.68
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,853.38,637.8
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,822.79,617.57
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,780.31,588.94
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,734.5,557.66
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,687.1,524.57
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,634.56,486.14
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,581.26,446.28
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,523.62,402.57
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,465.71,357.47
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,403.31,307.83
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,343.38,258.75
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,279.45,206.19
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,220.75,156.97
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,157.93,105.82
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,105.18,64.43
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,49.87,26.89
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.12,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,14.68,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,54.8,26.36
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,103.17,61.7
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,165.03,112.24
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,226.02,166.66
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,293.33,227.4
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,357.13,285.38
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,424.42,345.04
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,487.45,399.88
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,549.38,452.38
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,607.68,500.28
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,665.61,546.46
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,718.47,587.42
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,769.87,626.19
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,815.25,657.79
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,858.25,687.1
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,895.44,711.99
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,929.51,734.42
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,958.43,753.89
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,983.88,770.81
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1003.08,782.04
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1018.44,790.58
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1027.94,794.72
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1033.52,796.22
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1033.74,794.44
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1030.0,790.07
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1019.52,782.37
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1005.16,772.14
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,985.62,758.76
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,962.38,742.89
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,933.45,722.76
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,901.19,700.33
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,861.53,672.59
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,819.3,642.92
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,772.9,609.74
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,724.46,572.95
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,671.03,531.77
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,616.43,488.84
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,559.66,443.57
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,499.31,394.59
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,434.58,340.24
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,371.76,286.07
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,304.45,228.72
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,241.66,174.02
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,174.66,116.93
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,117.6,70.29
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,60.29,29.72
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,20.11,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,15.59,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,56.93,28.51
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,105.53,63.43
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,167.24,112.73
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,226.55,164.36
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,292.34,221.82
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,355.13,276.72
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,420.39,332.29
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,480.8,382.64
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,542.06,432.06
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,599.17,476.39
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,655.9,518.98
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,701.08,551.9
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,749.3,586.0
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,793.72,615.5
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,835.89,642.04
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,871.14,663.38
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,903.36,682.43
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,931.39,698.46
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,956.12,712.18
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,972.97,721.15
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,986.12,727.81
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,995.06,733.75
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1000.31,737.45
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,997.66,735.24
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,991.32,730.77
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,979.98,724.53
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,965.06,716.01
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,943.61,703.18
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,918.95,688.18
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,889.32,669.42
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,856.76,648.58
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,828.31,630.76
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,787.22,603.74
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,740.21,570.67
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,691.61,535.73
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,637.88,496.15
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,583.65,455.16
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,525.5,410.44
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,467.17,364.29
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,403.96,313.17
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,343.35,262.65
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,278.6,208.3
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,219.09,157.49
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,157.39,106.28
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,105.03,64.58
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,52.18,27.05
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,17.32,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,16.93,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,46.41,27.0
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,89.38,59.08
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,142.4,101.19
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,133.64,102.18
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,95.02,75.13
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,83.7,65.56
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,71.78,55.3
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,174.17,139.76
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,293.59,235.42
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,344.35,274.8
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,398.43,316.2
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,477.33,375.47
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,549.51,428.15
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,575.41,444.86
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,598.95,459.68
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,744.2,566.11
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,874.25,656.02
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,901.76,672.14
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,926.24,687.1
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,944.48,697.06
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,959.3,704.85
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,967.81,710.48
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,972.81,714.0
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,971.49,712.63
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,966.63,709.11
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,955.5,702.95
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,940.96,694.64
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,920.41,682.73
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,896.71,668.65
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,815.97,612.59
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,725.13,547.43
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,753.73,571.62
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,759.92,579.15
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,686.12,525.0
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,611.52,470.03
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,533.22,412.03
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,466.29,361.34
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,426.65,331.48
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,384.58,298.6
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,330.63,255.7
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,279.76,214.4
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,227.46,171.45
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,178.55,130.61
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,128.75,89.92
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,82.72,53.26
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,44.04,25.11
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,16.07,0.0
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,7.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,17.71,0.81
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,46.51,27.85
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,85.73,56.88
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,139.48,99.47
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,116.63,88.05
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,67.2,51.52
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,62.73,47.64
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,58.36,43.79
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,78.44,60.47
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,98.79,77.19
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,108.82,85.21
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,118.91,93.24
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,173.64,137.74
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,230.41,183.15
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,384.51,307.49
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,521.3,414.97
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,709.79,563.03
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,881.31,691.75
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,909.48,708.3
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,934.6,723.16
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,944.7,727.6
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,966.26,740.21
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,975.73,745.75
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,981.62,748.95
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,983.03,748.06
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,980.77,744.79
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,970.71,737.76
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,957.07,728.43
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,938.06,715.85
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,915.56,700.92
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,886.4,681.04
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,854.22,659.04
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,817.78,633.97
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,778.64,606.87
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,733.35,573.54
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,692.09,542.25
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,640.06,502.73
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,586.91,461.46
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,528.12,415.24
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,469.77,368.13
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,408.24,317.36
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,347.79,266.02
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,283.01,210.68
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,222.97,158.63
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,160.54,105.95
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,106.61,62.79
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,54.28,27.21
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,18.09,2.22
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,15.96,2.54
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,57.41,30.39
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,104.13,63.48
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,163.08,110.59
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,220.83,160.9
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,284.66,216.76
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,345.34,270.2
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,409.91,325.56
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,469.13,374.7
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,529.25,422.81
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,585.41,466.45
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,641.32,508.32
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,692.17,545.15
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,741.53,579.72
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,777.65,603.69
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,818.32,628.74
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,853.84,650.4
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,886.46,669.82
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,913.3,684.67
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,936.91,697.21
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,954.06,705.91
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,967.63,712.31
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,975.73,716.03
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,980.21,717.5
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,977.82,713.91
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,971.8,708.19
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,961.29,701.12
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,947.27,691.93
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,925.84,677.41
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,901.22,660.95
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,872.18,643.47
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,840.24,623.96
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,812.21,605.76
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,771.74,578.35
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,725.42,548.03
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,677.49,515.66
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,624.65,478.29
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,571.2,439.16
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,513.12,395.51
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,455.8,350.96
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,393.41,300.55
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,333.66,250.92
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,270.82,198.78
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,212.97,150.06
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,152.57,100.93
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,101.57,61.47
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,50.72,26.6
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,17.31,2.89
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,18.05,5.1
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,52.77,30.92
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,93.96,60.39
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,146.16,101.15
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,118.82,87.77
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,61.58,46.35
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,70.98,54.02
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,80.43,61.55
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,86.34,66.05
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,92.29,70.54
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,140.64,109.61
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,190.76,149.48
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,185.88,144.81
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,180.7,140.02
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,168.03,129.44
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,155.31,118.89
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,188.47,144.55
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,222.21,170.27
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,194.58,148.57
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,167.07,127.01
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,173.52,131.77
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,179.97,136.46
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,135.84,101.95
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,92.25,67.63
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,105.57,78.03
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,118.93,88.36
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,129.52,96.7
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,140.07,105.02
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,125.96,93.81
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,111.98,82.75
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,103.46,76.21
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,94.99,69.68
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,69.19,49.46
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,43.92,29.49
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,123.05,92.55
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,204.53,156.56
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,176.01,134.48
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,148.29,113.01
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,139.47,106.61
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,130.69,100.15
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,113.77,87.09
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,97.29,74.22
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,80.95,61.21
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,64.76,48.05
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,49.11,35.08
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,33.65,22.05
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,21.0,11.18
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,13.69,5.49
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,23.26,13.77
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,32.86,22.04
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,43.66,31.14
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,54.5,40.1
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,36.33,24.81
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,9.68
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,32.53,21.41
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,46.82,33.04
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,52.26,37.37
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,57.73,41.7
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,87.94,65.94
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,118.79,90.35
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,124.4,94.64
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,130.13,99.06
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,155.9,119.39
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,182.07,139.91
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,193.59,148.53
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,205.18,157.18
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,215.11,164.49
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,225.04,171.79
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,228.14,173.75
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,231.17,175.68
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,299.0,227.29
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,353.24,267.81
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,425.76,323.19
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,514.89,389.74
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,534.52,404.16
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,552.14,417.17
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,505.9,382.8
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,460.64,349.17
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,504.21,384.08
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,554.43,422.75
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,514.52,394.06
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,474.69,365.32
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,460.5,355.51
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,451.11,348.44
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,454.27,350.76
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,444.09,340.8
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,384.72,291.79
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,327.12,243.25
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,265.32,191.76
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,208.17,143.61
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,149.92,95.98
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,99.6,57.32
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,51.0,25.84
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.78,5.2
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,16.26,5.91
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,57.85,30.92
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,103.35,61.91
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,160.45,106.27
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,217.4,154.18
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,281.86,209.27
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,343.59,262.29
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,407.51,315.88
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,468.41,365.79
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,531.32,415.78
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,588.16,459.79
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,640.54,499.13
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,692.18,536.61
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,742.57,572.01
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,786.23,601.44
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,827.55,627.73
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,863.98,650.26
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,897.41,670.52
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,924.59,687.47
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,948.35,702.09
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,966.39,712.04
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,980.71,719.6
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,988.94,724.38
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,993.35,726.8
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,992.1,725.96
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,987.02,722.76
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,976.33,715.41
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,961.89,705.76
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,942.44,693.2
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,919.41,678.37
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,890.39,659.58
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,858.16,638.63
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,819.73,613.4
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,778.84,586.35
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,733.34,555.11
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,685.87,521.7
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,634.37,483.55
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,584.94,445.88
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,526.02,400.84
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,467.33,354.64
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,404.37,303.97
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,343.35,253.37
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,279.11,199.94
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,217.93,148.39
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,155.46,97.81
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,101.92,57.28
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,50.96,25.07
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.88,6.05
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,11.8,3.26
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,21.37,12.24
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,34.8,24.08
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,48.27,35.89
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,63.44,48.88
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,78.76,61.74
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,111.02,88.57
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,150.47,121.26
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,79.73,61.77
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.16,2.09
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,177.58,143.18
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,353.72,285.71
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,192.43,154.47
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,20.74,11.61
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,18.84,10.01
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,199.53,158.1
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,393.68,310.35
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,248.8,195.93
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,100.83,76.6
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,146.06,113.07
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,192.08,149.57
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,179.79,139.7
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,167.47,129.87
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,220.74,171.91
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,274.8,213.95
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,285.31,222.65
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,312.47,244.42
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,363.78,285.14
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,414.18,324.8
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,339.38,267.09
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,253.37,199.69
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,230.22,181.64
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,207.39,163.67
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,293.39,234.63
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,375.14,301.05
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,417.64,336.44
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,446.19,359.59
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,399.15,321.84
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,352.35,283.6
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,296.24,237.2
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,252.37,200.25
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,205.38,160.09
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,161.53,122.44
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,118.58,85.83
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,79.55,53.7
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,43.9,27.49
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,18.9,7.0
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.13,10.45
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,61.59,32.2
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,110.5,65.65
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,169.99,113.27
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,230.32,166.02
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,294.64,222.86
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,355.76,276.89
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,419.45,331.49
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,479.71,380.91
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,538.38,427.03
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,594.08,470.52
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,649.07,511.85
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,699.12,548.3
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,747.46,582.35
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,791.28,612.65
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,832.62,639.43
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,868.4,662.07
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,901.11,682.44
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,928.41,700.37
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,952.23,716.0
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,969.38,725.81
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,982.75,733.21
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,991.38,738.6
