Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,51.94,36.43
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,37.61,24.95
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,32.19,20.69
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,26.78,16.39
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,26.37,16.14
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,25.96,15.88
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,21.73,12.49
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,17.51,9.05
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,13.68,5.85
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,9.86,2.6
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.44,0.0
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.05,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,17.39,6.76
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,33.55,23.4
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,53.39,37.95
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,79.18,57.84
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,108.51,81.12
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,92.18,70.06
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,68.29,52.04
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,75.72,58.07
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,83.17,64.02
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,92.99,71.73
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,102.86,79.4
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,126.76,98.35
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,151.1,117.39
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,131.62,101.25
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,111.97,85.1
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,93.93,70.51
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,75.95,55.97
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,170.31,130.91
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,267.55,205.64
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,277.36,212.62
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,287.12,219.83
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,331.24,252.6
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,361.78,274.71
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,246.08,187.42
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,125.97,94.5
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,134.02,100.83
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,142.02,106.91
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,105.41,78.22
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,69.22,49.64
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,109.13,81.19
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,149.21,112.44
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,206.3,156.77
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,263.51,200.6
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,285.5,217.54
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,295.29,225.32
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,489.8,377.05
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,619.27,473.06
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,569.74,434.45
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,519.14,395.27
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,463.79,352.04
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,408.85,307.82
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,349.33,258.57
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,293.0,210.89
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,234.2,161.61
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,179.6,116.43
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,124.99,74.64
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,77.93,43.66
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,35.34,24.81
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,25.3,15.01
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.23,10.28
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,31.39,21.71
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,61.2,35.17
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,106.95,62.79
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,161.02,103.4
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,149.35,108.06
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,91.15,71.08
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,104.55,81.84
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,118.04,92.42
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,119.87,93.19
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,121.64,93.92
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,145.54,112.62
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,170.05,131.54
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,206.17,159.36
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,243.23,187.47
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,309.78,238.32
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,368.88,282.59
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,478.38,364.37
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,593.29,447.22
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,754.52,566.17
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,890.24,660.36
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,902.94,665.93
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,911.67,669.99
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,918.41,673.79
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,921.61,675.36
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,919.56,674.02
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,913.97,670.51
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,902.3,662.73
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,887.16,652.8
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,866.98,638.75
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,843.52,622.62
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,814.93,605.15
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,783.41,585.23
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,746.84,559.98
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,707.81,532.57
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,669.19,504.71
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,622.75,470.75
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,572.03,432.87
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,520.47,393.31
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,464.92,350.26
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,409.77,306.16
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,349.39,257.04
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,292.3,209.34
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,233.96,160.82
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,179.73,116.27
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,125.03,74.62
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,77.88,44.05
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,36.98,26.24
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,26.98,16.5
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,12.62,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,11.8,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,22.65,11.95
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,35.38,25.22
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,63.5,39.71
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,78.95,53.88
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,68.29,52.45
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,77.43,59.86
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,86.55,67.01
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,124.9,97.76
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,169.8,133.38
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,185.64,145.18
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,201.24,156.58
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,233.63,181.23
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,267.16,206.37
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,371.53,285.88
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,485.41,369.87
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,623.64,472.92
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,766.18,575.66
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,790.46,590.91
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,820.67,609.76
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,845.4,625.88
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,867.0,639.95
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,880.72,647.96
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,890.95,653.77
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,897.4,658.12
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,900.46,660.37
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,898.83,658.7
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,893.8,654.9
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,882.01,648.0
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,866.89,638.96
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,847.28,625.69
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,824.52,610.33
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,795.99,591.99
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,764.69,570.7
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,736.86,551.43
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,697.82,524.07
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,653.21,492.82
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,607.08,459.65
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,556.3,421.38
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,505.16,381.86
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,450.09,339.01
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,395.98,295.62
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,338.35,248.11
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,283.2,201.88
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,225.85,154.79
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,172.91,111.97
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,120.73,72.95
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,76.36,44.67
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,36.86,25.8
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,25.82,15.4
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,11.8,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,22.58,12.05
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,39.81,28.66
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,66.8,45.43
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,103.86,69.78
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,151.12,105.05
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,127.6,93.81
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,77.4,58.91
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,71.08,53.39
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,64.6,47.75
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,77.03,57.62
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,89.53,67.43
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,118.73,90.55
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,148.44,113.78
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,144.58,110.2
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,140.64,106.64
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,129.14,97.16
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,117.57,87.7
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,120.12,89.41
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,122.69,91.14
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,111.35,82.15
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,99.95,73.13
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,136.44,101.47
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,173.33,129.79
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,174.27,130.44
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,175.13,131.07
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,163.37,122.02
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,151.57,112.94
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,195.84,147.39
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,240.32,181.85
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,328.17,249.31
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,403.98,306.76
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,326.84,248.52
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,241.76,183.62
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,191.86,145.43
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,142.97,107.55
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,213.04,163.11
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,275.43,212.19
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,166.43,127.35
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,60.04,42.85
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,184.2,142.02
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,292.06,224.98
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,195.75,149.98
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,113.21,86.72
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,95.3,72.71
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,78.01,58.97
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,61.12,45.13
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,44.53,31.28
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,30.39,20.37
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,16.0,7.46
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,7.98,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.08,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,13.71,5.23
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,32.54,22.27
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,51.18,36.87
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,72.59,53.78
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,97.42,73.09
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,109.15,83.46
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,116.23,89.7
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,124.8,96.55
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,132.85,102.84
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,149.06,115.3
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,165.5,127.81
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,237.3,184.17
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,308.42,239.23
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,384.29,297.04
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,456.39,351.16
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,445.51,341.61
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,430.5,328.98
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,450.83,343.12
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,470.8,356.77
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,351.59,267.21
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,232.68,176.09
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,145.67,109.08
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,59.9,41.82
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,86.36,62.82
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,112.98,83.85
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,168.88,127.53
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,225.26,171.04
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,191.66,145.13
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,158.32,119.39
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,97.57,71.93
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,37.93,24.68
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,35.18,22.54
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,32.43,20.38
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,74.7,54.17
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,117.3,88.05
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,239.49,185.32
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,360.34,279.24
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,192.96,149.31
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,42.25,28.77
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,94.05,71.09
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,145.05,112.59
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,79.29,59.55
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,14.48,6.39
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,12.18,4.53
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,9.88,2.64
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,7.59,0.71
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.3,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.4,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.18,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.27,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.3,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,8.34,1.41
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,11.77,4.38
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,15.22,7.32
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,25.49
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,58.36,43.5
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,54.11,39.69
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,49.89,35.94
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,30.26,19.49
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,29.94,18.99
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,49.29,34.64
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,82.68,61.42
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,116.45,88.07
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,362.86,282.8
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,602.09,460.64
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,467.67,357.31
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,297.63,226.15
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,477.99,363.96
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,663.76,498.16
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,554.0,415.6
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,438.59,328.85
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,412.98,310.32
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,386.85,290.92
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,465.34,349.87
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,556.75,416.39
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,363.16,274.78
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,153.44,115.08
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,311.53,237.45
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,474.64,357.82
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,404.12,305.75
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,347.81,264.38
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,209.11,159.53
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,72.71,52.72
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,46.25,31.76
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,19.97,10.59
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,55.44,39.42
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,91.08,68.22
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,164.78,127.01
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,233.95,180.56
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,115.96,87.82
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,9.9,2.59
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,8.37,1.36
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,6.84,0.1
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.31,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,3.79,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.65,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.51,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,13.6,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,26.77,16.34
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,41.67,30.48
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,66.71,44.83
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,88.85,62.62
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,92.74,70.72
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,86.68,66.19
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,78.87,60.06
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,95.13,73.17
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,111.54,86.21
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,140.4,108.86
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,170.25,131.93
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,222.6,172.25
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,272.38,209.73
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,304.98,233.57
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,338.47,257.79
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,270.84,206.29
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,193.17,146.53
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,210.13,159.26
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,227.22,171.7
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,251.7,189.99
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,276.37,208.26
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,342.16,256.58
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,396.44,295.4
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,304.18,227.6
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,203.18,152.13
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,188.15,141.02
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,173.09,129.61
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,173.29,129.85
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,173.41,130.01
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,354.82,267.84
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,512.66,381.6
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,537.15,399.84
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,568.26,423.2
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,512.61,383.32
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,449.47,338.1
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,338.52,257.1
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,218.88,166.91
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,183.95,140.58
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,150.09,114.51
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,122.47,93.27
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,95.42,72.14
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,81.42,61.11
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,67.53,50.03
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,57.54,42.09
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,47.52,33.99
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,37.48,25.66
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,27.47,17.23
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,19.04,10.74
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,10.63,3.18
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.3,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,8.75,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,17.55,8.89
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,35.08,24.77
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,52.48,38.33
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,71.37,53.71
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,92.98,70.93
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,129.01,98.05
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,174.76,132.99
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,233.94,177.07
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,300.59,227.02
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,339.4,257.13
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,376.97,285.56
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,325.24,247.82
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,258.16,196.94
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,389.86,296.59
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,535.51,401.35
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,526.57,392.77
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,500.38,373.07
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,646.86,479.66
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,786.22,576.05
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,734.33,535.62
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,662.75,483.25
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,699.8,509.91
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,746.6,541.51
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,818.96,593.54
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,863.4,625.08
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,861.19,623.16
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,855.77,619.84
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,845.09,612.58
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,831.24,603.41
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,811.85,591.41
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,800.26,584.18
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,771.65,565.29
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,740.35,544.5
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,706.26,521.7
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,669.09,496.3
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,625.94,466.34
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,581.29,434.47
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,531.74,398.41
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,481.76,360.76
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,429.0,320.24
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,375.24,277.6
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,319.39,231.84
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,265.82,187.14
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,211.28,142.25
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,160.89,101.95
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,110.6,65.67
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,67.77,40.76
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,38.05,27.03
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.09,17.73
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.04,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,35.94,24.56
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,69.02,51.73
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,41.37,28.73
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,13.75,5.78
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,26.81,16.51
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,39.93,27.12
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,84.28,62.7
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,129.08,97.73
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,285.33,217.95
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,437.82,328.84
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,585.56,436.31
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,729.29,537.29
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,761.72,557.14
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,791.78,576.34
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,815.07,591.94
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,835.35,605.43
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,840.72,609.56
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,856.73,620.83
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,863.07,625.79
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,866.14,628.8
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,737.22,538.77
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,562.04,412.53
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,723.4,533.33
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,831.79,611.49
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,750.08,552.02
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,641.32,473.78
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,705.35,523.92
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,737.82,550.39
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,701.8,525.11
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,663.59,498.29
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,619.89,467.62
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,574.84,435.13
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,526.69,398.64
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,477.76,360.58
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,423.99,318.33
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,371.59,275.99
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,316.49,230.37
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,263.55,185.94
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,209.16,141.28
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,159.01,101.34
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,109.71,65.97
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,65.19,39.71
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,39.34,28.16
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,28.75,18.33
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.46,0.85
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.94,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,26.3,16.6
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,34.86,24.88
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,56.81,33.73
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,103.25,58.04
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,156.63,96.0
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,213.76,142.46
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,271.71,191.42
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,328.03,239.19
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,386.05,287.3
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,441.2,331.88
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,496.47,374.9
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,546.51,414.47
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,596.95,453.26
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,642.12,486.6
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,685.36,517.7
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,724.97,546.34
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,762.09,572.74
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,793.94,593.93
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,822.72,611.94
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,846.29,626.99
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,866.49,639.84
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,881.59,649.7
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,893.18,657.35
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,899.56,661.32
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,902.37,663.06
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,899.09,659.62
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,892.26,653.99
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,880.63,646.26
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,865.51,636.33
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,844.56,622.95
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,820.35,607.44
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,791.39,588.19
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,759.47,565.91
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,722.71,540.2
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,683.55,512.31
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,639.51,480.88
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,593.74,447.39
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,546.49,411.22
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,495.32,371.24
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,440.77,328.14
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,386.5,284.05
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,329.51,236.53
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,274.23,189.83
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,214.38,140.57
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,160.71,97.83
