Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,108.1,60.66
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,62.13,35.85
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,37.07,26.3
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.63,18.39
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,14.1,1.52
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.78,18.0
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,36.65,26.51
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,57.38,35.18
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,103.32,59.07
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,156.41,96.35
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,209.85,138.76
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,269.71,187.75
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,325.31,234.49
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,382.69,281.94
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,437.3,325.91
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,492.02,368.55
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,543.11,408.31
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,590.27,444.25
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,635.28,476.8
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,678.33,507.08
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,717.26,534.42
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,753.74,559.53
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,784.69,579.78
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,812.57,597.33
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,835.63,611.7
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,855.4,623.95
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,870.57,632.03
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,882.29,637.95
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,888.07,641.38
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,890.35,642.74
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,887.08,641.2
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,880.35,637.57
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,868.95,631.0
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,854.12,622.28
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,833.58,609.85
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,809.88,595.33
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,781.87,577.53
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,750.95,557.11
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,714.8,532.59
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,676.28,505.78
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,633.33,475.82
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,592.22,446.16
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,542.34,408.57
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,491.57,369.17
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,437.2,326.28
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,383.2,282.41
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,326.44,235.07
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,269.07,186.76
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,212.67,140.47
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,160.15,98.86
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,108.04,62.27
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,63.17,38.33
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,40.07,29.02
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,30.98,20.51
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.57,2.48
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,14.96,1.68
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,29.03,19.04
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,46.36,34.92
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,65.58,48.57
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,91.43,66.84
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,121.79,89.46
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,155.99,117.37
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,191.06,146.14
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,157.84,122.1
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,114.36,88.45
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,125.71,97.17
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,137.25,105.92
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,181.93,141.18
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,234.57,182.25
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,244.53,189.2
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,246.36,189.89
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,300.49,231.41
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,348.04,267.31
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,435.0,332.6
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,514.16,390.71
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,422.25,321.39
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,338.21,257.14
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,305.88,232.32
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,262.21,198.72
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,393.26,298.31
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,526.96,396.29
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,405.27,306.2
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,285.04,215.7
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,230.69,174.77
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,176.93,133.61
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,161.06,121.22
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,145.27,108.86
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,463.5,358.31
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,716.48,543.25
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,679.96,515.05
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,641.8,486.96
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,601.91,458.2
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,558.43,426.09
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,451.54,345.02
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,358.79,274.6
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,331.49,252.97
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,300.54,227.41
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,286.49,211.73
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,256.7,181.53
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,204.5,138.98
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,153.07,98.62
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,106.38,65.84
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,66.2,43.43
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,44.65,32.76
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,32.87,21.93
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,16.62,4.22
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,15.9,3.21
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,31.51,20.84
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,42.7,31.21
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,61.62,40.84
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,98.77,67.14
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,117.8,87.1
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,146.87,110.04
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,177.45,134.34
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,216.49,164.74
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,258.87,197.68
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,219.0,167.99
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,158.53,120.88
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,286.77,220.01
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,424.44,323.45
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,530.77,403.47
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,646.17,489.16
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,619.39,466.69
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,565.15,424.01
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,673.58,505.14
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,777.61,581.0
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,799.98,596.03
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,819.37,609.33
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,825.06,612.16
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,841.62,622.14
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,847.35,625.56
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,849.85,626.97
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,845.72,624.2
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,838.39,619.41
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,722.09,533.56
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,567.34,418.35
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,694.11,514.15
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,769.57,570.99
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,751.78,558.7
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,721.13,538.03
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,591.12,441.91
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,456.87,341.54
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,527.71,396.16
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,559.17,419.31
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,429.73,322.5
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,312.66,235.21
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,353.36,263.91
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,358.45,261.76
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,304.86,217.6
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,253.56,175.16
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,201.1,133.06
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,152.98,96.08
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,102.56,61.35
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,62.35,40.1
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.02,30.82
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,32.23,21.04
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.28,4.41
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,16.76,4.64
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,32.79,21.99
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,46.51,34.52
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,66.12,45.78
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,85.54,59.47
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,82.52,62.9
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,117.57,89.73
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,157.07,120.08
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,241.36,180.13
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,356.62,266.58
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,406.79,307.39
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,458.4,348.69
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,506.2,386.89
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,553.83,424.22
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,598.0,457.54
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,641.28,489.5
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,679.15,517.76
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,715.14,544.26
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,740.13,561.69
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,767.1,580.18
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,788.92,595.85
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,807.89,609.42
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,823.09,619.19
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,835.36,626.85
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,840.5,630.15
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,842.5,631.29
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,639.04,480.64
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,392.83,293.36
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,368.3,275.73
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,343.74,257.55
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,284.53,213.47
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,218.03,163.37
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,305.46,230.28
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,382.76,288.36
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,307.85,232.24
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,228.42,172.14
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,410.55,313.41
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,537.83,407.52
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,456.7,345.33
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,382.94,289.24
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,368.39,276.83
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,341.01,253.31
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,235.68,174.99
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,151.57,114.6
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,126.81,95.68
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,103.84,78.09
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,94.75,68.73
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,76.45,55.22
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,53.55,39.9
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,33.74,22.43
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,17.51,5.7
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.06,5.79
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,33.82,23.47
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.54,31.89
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,61.11,41.53
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,106.25,63.78
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,158.75,100.13
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,211.91,142.08
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,270.67,191.03
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,329.63,241.22
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,387.73,289.93
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,443.49,335.01
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,499.93,378.92
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,552.02,419.54
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,600.24,456.06
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,646.9,489.51
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,691.78,520.56
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,730.55,546.95
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,766.69,570.75
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,798.13,589.85
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,826.48,606.27
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,849.28,620.6
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,868.61,632.69
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,883.97,640.96
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,895.79,646.99
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,901.2,650.23
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,902.99,651.29
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,899.54,649.09
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,892.48,644.69
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,879.81,636.37
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,863.57,625.86
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,842.68,612.75
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,818.41,597.44
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,789.01,578.32
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,756.59,556.68
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,718.75,530.14
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,678.56,501.5
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,634.37,468.73
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,588.37,434.04
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,538.19,395.88
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,488.34,357.03
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,433.91,313.99
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,379.64,270.09
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,322.27,223.49
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,266.88,178.07
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,206.98,130.33
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,153.46,89.63
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,101.18,55.57
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,56.04,35.26
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,40.2,28.51
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.84,20.86
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.67,4.9
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,16.73,6.21
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.21,22.95
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.78,32.76
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,59.98,41.21
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,104.97,64.33
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,154.12,97.85
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,203.76,136.42
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,257.89,180.65
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,311.11,225.67
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,366.34,271.98
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,418.65,314.86
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,472.66,357.9
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,521.79,397.26
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,570.28,435.19
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,614.77,468.63
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,657.71,500.13
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,696.09,527.38
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,732.2,552.41
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,753.24,566.75
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,779.35,584.21
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,801.28,599.49
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,820.09,612.16
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,833.29,619.71
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,843.19,625.1
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,847.53,627.64
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,848.67,628.13
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,842.65,624.08
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,848.04,627.95
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,835.26,619.13
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,819.26,608.01
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,795.0,590.88
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,768.21,571.91
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,739.0,551.33
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,707.37,528.8
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,575.58,431.28
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,440.72,330.33
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,453.91,341.24
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,452.06,340.04
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,365.91,275.78
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,295.75,223.35
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,231.92,175.62
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,178.77,135.71
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,135.14,102.38
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,96.62,72.72
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,81.99,61.34
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,67.5,49.85
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,78.09,55.99
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,75.67,55.29
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,53.71,40.08
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,33.25,22.13
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,18.27,7.04
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,19.54,8.37
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,35.26,24.08
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,52.52,39.46
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,72.02,56.52
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,89.58,64.41
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,93.06,70.47
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,111.69,84.98
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,131.17,100.04
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,122.84,93.52
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,112.63,85.35
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,121.8,92.17
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,131.09,99.02
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,145.12,109.75
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,159.43,120.67
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,135.36,101.38
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,110.88,81.84
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,227.67,172.32
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,344.25,260.21
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,530.8,401.89
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,722.31,541.35
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,574.41,430.87
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,404.45,301.8
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,304.65,227.63
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,196.95,146.13
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,260.21,193.89
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,336.18,250.15
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,258.59,192.4
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,193.75,143.72
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,344.34,257.53
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,497.46,369.0
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,547.51,406.37
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,602.82,447.07
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,634.71,472.05
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,653.55,487.56
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,611.19,456.14
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,565.22,422.34
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,527.29,394.56
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,489.46,366.51
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,419.92,315.17
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,354.04,265.99
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,329.47,247.31
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,310.57,232.62
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,245.82,183.14
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,185.65,136.98
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,152.39,112.67
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,123.41,92.1
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,100.6,73.76
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,75.4,58.6
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,52.91,39.26
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,30.77,20.01
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,16.62,6.15
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,21.49,10.66
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,36.53,26.01
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,47.67,36.42
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,62.32,49.64
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,103.19,64.85
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,154.25,100.04
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,203.18,137.96
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,256.98,182.02
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,309.69,226.78
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,364.54,272.91
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,416.61,315.61
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,469.83,358.05
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,519.82,397.28
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,568.22,434.07
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,578.64,440.63
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,569.5,431.83
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,650.49,492.26
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,723.25,545.68
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,754.19,565.28
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,782.53,582.72
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,805.13,596.44
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,824.56,607.19
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,839.6,613.69
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,851.43,617.88
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,856.71,619.98
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,858.68,620.02
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,856.56,616.29
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,851.09,610.52
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,839.85,603.62
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,825.25,594.68
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,805.77,582.05
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,783.04,566.58
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,755.41,547.76
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,724.91,526.79
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,690.13,503.1
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,652.82,477.17
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,610.26,447.52
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,568.81,417.73
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,520.8,381.7
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,471.69,343.9
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,418.73,302.35
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,366.04,259.96
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,310.71,214.91
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,253.96,168.46
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,198.89,124.71
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,147.36,86.06
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,96.4,53.64
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,51.65,38.65
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,41.36,29.75
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,33.45,22.52
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,19.9,8.95
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,8.65,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,21.55,11.03
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,34.75,24.42
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,44.91,33.81
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,57.73,45.23
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,81.04,54.99
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,76.1,58.29
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,97.84,75.77
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,120.49,93.74
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,171.59,133.43
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,231.62,180.35
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,155.6,120.4
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.26,54.23
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,188.9,146.51
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,307.54,238.22
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,225.11,173.47
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,134.37,101.63
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,171.34,130.61
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,208.88,159.6
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,324.75,248.33
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,437.28,331.79
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,493.78,373.32
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,541.14,408.01
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,571.27,430.03
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,601.0,451.72
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,488.68,368.65
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,362.62,273.86
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,316.91,239.96
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,261.57,198.2
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,377.72,286.97
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,493.22,372.71
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,642.31,488.0
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,752.98,572.43
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,725.37,551.86
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,695.31,529.99
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,631.48,481.72
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,565.85,432.01
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,531.3,407.09
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,494.52,379.71
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,427.46,328.16
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,362.65,278.33
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,306.17,235.04
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,251.47,193.05
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,237.58,179.46
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,212.03,155.35
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,172.46,124.24
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,136.92,97.51
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,101.31,72.01
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,70.43,55.6
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,53.83,40.95
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,37.27,26.08
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,21.41,10.48
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.66
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,6.23
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.79
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,23.63,14.76
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,29.01,19.37
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,34.79,24.21
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,28.99
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,80.15,62.27
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,119.3,94.72
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,133.49,105.87
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,148.04,117.26
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,119.91,93.88
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,91.17,70.04
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,86.63,66.14
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,82.06,62.25
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,88.37,67.3
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,94.71,72.35
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,103.39,79.16
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,112.12,85.98
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,170.79,133.19
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,230.21,180.3
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,233.8,182.98
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,237.33,185.73
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,353.2,276.76
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,461.2,359.46
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,402.52,314.07
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,343.82,268.62
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,425.06,332.66
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,514.55,401.38
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,495.36,385.97
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,475.73,370.64
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,326.05,255.58
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,184.57,143.84
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,269.18,211.32
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,344.91,270.09
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,281.27,220.39
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,215.38,168.73
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,152.43,118.86
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,90.92,69.35
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,124.8,97.2
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,156.91,123.34
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,108.99,84.69
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,62.24,46.57
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,53.71,39.71
