Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,45.19,32.74
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,63.6,40.99
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,56.18,44.05
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,44.27,33.4
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,34.77,24.58
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,21.85,11.44
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.77,12.92
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,35.09,25.38
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,42.64,32.57
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,51.16,40.33
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,96.44,56.21
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,147.78,90.14
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,199.97,131.12
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,258.63,180.18
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,313.08,227.44
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,368.92,275.48
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,422.16,320.73
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,475.43,364.8
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,523.67,403.77
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,571.51,441.25
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,615.43,474.72
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,657.4,505.8
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,695.48,534.28
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,731.05,560.4
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,761.44,581.25
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,788.76,599.55
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,811.34,614.2
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,830.59,625.68
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,844.85,633.74
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,855.68,639.53
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,861.49,643.24
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,863.84,644.74
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,860.76,642.69
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,854.23,638.43
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,842.66,630.86
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,827.65,621.04
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,807.32,606.45
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,783.72,588.81
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,755.14,568.42
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,723.63,545.7
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,688.08,519.93
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,650.08,491.88
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,607.29,460.64
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,562.72,427.17
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,514.73,389.37
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,466.27,350.18
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,413.2,306.99
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,360.26,262.8
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,304.98,215.76
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,251.28,169.96
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,193.19,122.37
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,141.35,82.85
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,91.0,51.43
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,49.39,37.58
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,41.45,30.55
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,33.5,23.2
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,21.55,11.28
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,22.85,13.0
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,37.34,27.04
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,45.49,34.68
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,53.65,42.03
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,97.18,57.77
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,147.28,90.35
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,198.73,130.1
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,253.92,175.56
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,310.12,223.47
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,364.91,270.01
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,417.81,313.89
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,470.99,356.73
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,520.34,396.05
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,568.81,433.54
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,610.11,464.95
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,652.44,496.2
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,690.02,523.14
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,725.16,547.7
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,755.91,568.64
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,783.74,587.14
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,806.58,602.86
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,826.2,616.0
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,841.33,624.61
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,853.16,631.05
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,858.86,634.66
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,861.16,636.13
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,858.5,634.38
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,852.45,630.46
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,841.39,623.27
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,826.91,613.86
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,806.71,600.25
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,783.21,583.91
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,755.15,563.98
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,724.16,541.71
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,688.69,516.08
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,650.74,488.17
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,608.4,456.21
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,564.23,422.22
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,517.97,385.98
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,468.26,346.28
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,415.03,303.37
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,361.97,259.6
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,306.53,213.42
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,252.32,168.06
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,193.81,121.15
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,141.67,82.28
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,90.7,50.97
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,49.54,37.39
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,41.93,30.71
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.36,23.75
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.81,12.3
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,23.32,13.4
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,34.53,24.32
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,41.75,31.02
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,49.0,37.46
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,93.1,52.04
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,144.32,84.3
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,200.49,127.59
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,255.95,173.16
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,309.69,218.11
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,364.62,263.45
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,416.55,305.56
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,467.98,345.85
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,515.79,383.38
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,563.0,419.32
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,605.63,450.34
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,646.07,478.88
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,682.81,505.07
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,717.01,528.98
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,745.87,547.7
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,771.55,563.91
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,793.1,578.28
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,811.41,590.18
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,825.2,597.99
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,835.69,603.75
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,840.51,607.1
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,841.97,608.42
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,838.54,605.92
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,831.79,601.33
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,819.75,594.15
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,804.37,584.85
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,742.04,539.31
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,664.1,483.15
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,594.89,435.11
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,536.39,393.62
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,541.5,399.08
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,546.99,403.78
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,510.31,378.03
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,472.85,351.34
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,450.53,334.2
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,423.75,312.37
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,369.22,270.34
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,320.3,231.79
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,251.88,181.38
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,194.2,140.85
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,160.36,114.54
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,127.74,89.85
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,95.99,67.58
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,67.19,51.92
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,52.18,39.03
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,36.72,25.43
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,23.31,12.66
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.42,14.51
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,35.91,25.67
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,44.55,33.62
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,53.09,41.23
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,94.51,55.08
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,144.45,86.45
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,195.92,125.56
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,250.59,170.02
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,306.9,217.42
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,361.61,263.42
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,413.65,306.23
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,465.98,348.1
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,515.32,387.54
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,561.41,423.55
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,605.36,456.17
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,647.61,486.57
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,684.73,513.5
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,719.37,538.09
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,750.16,558.46
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,778.08,576.39
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,800.04,591.04
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,818.67,602.97
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,834.55,611.49
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,847.13,617.84
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,852.51,620.73
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,854.42,621.48
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,851.68,618.07
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,845.44,612.53
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,833.78,605.2
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,818.63,595.69
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,798.2,582.61
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,774.49,566.61
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,746.51,547.84
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,715.57,526.68
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,679.48,501.47
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,641.1,474.07
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,598.57,443.26
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,554.21,410.21
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,506.16,373.6
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,457.65,335.48
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,405.08,293.55
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,352.59,250.59
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,298.06,205.57
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,245.25,161.83
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,187.65,115.98
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,136.37,78.3
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,86.65,48.73
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,49.47,37.19
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,41.92,30.59
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,34.37,23.7
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.86,12.6
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.32,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,25.97,15.86
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,39.72,28.98
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,49.72,38.24
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.16
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,96.64,60.95
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,145.72,92.88
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,189.9,127.42
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,234.41,164.58
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,287.33,207.64
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,346.03,255.81
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,395.53,297.09
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,445.17,337.53
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,492.94,375.78
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,538.89,411.66
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,580.66,443.61
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,620.57,473.39
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,656.41,500.27
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,690.13,525.11
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,718.6,544.82
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,744.28,562.18
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,765.74,577.49
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,784.24,590.57
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,791.71,595.67
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,809.77,607.16
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,799.76,595.31
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,765.03,566.26
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,650.74,482.55
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,534.46,396.06
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,499.84,371.19
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,455.82,339.15
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,624.76,468.51
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,736.66,553.01
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,709.8,533.04
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,680.29,511.57
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,650.37,488.14
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,612.38,458.79
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,571.82,428.95
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,529.85,397.31
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,471.16,352.11
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,417.59,310.53
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,380.17,279.69
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,336.58,242.61
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,285.25,199.65
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,234.84,157.5
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,184.06,117.3
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,136.94,82.95
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,90.57,54.82
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,56.15,42.58
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,47.09,34.73
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,35.69,24.6
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,24.44,13.83
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.43,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.65,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,3.79,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,4.93,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.08,0.0
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,50.23,36.14
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,93.47,71.37
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,112.71,86.63
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,132.34,102.09
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,128.06,98.33
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,123.38,94.3
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,85.12,63.36
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,46.24,31.89
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,92.66,69.0
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,139.34,105.64
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,98.09,72.83
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,56.56,39.71
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,69.47,49.93
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,82.4,60.11
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,126.09,94.57
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,170.2,128.96
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,219.46,166.56
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,269.04,203.8
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,228.7,172.97
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,188.31,142.07
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,148.37,111.19
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,108.57,80.14
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,363.62,278.2
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,608.98,456.78
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,420.2,317.88
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,228.01,172.35
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,283.62,215.94
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,331.13,252.65
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,285.72,218.42
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,235.92,180.62
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,260.62,200.84
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,277.9,215.16
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,205.3,158.9
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,133.3,102.28
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,216.05,166.53
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,279.13,212.38
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,152.76,114.51
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,41.36,28.58
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,35.95,24.29
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,30.55,19.93
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,24.78,15.14
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,19.03,11.01
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,14.06,6.6
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.1,2.17
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.3,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,13.13,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,29.24,18.48
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,45.3,33.3
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,60.3,46.77
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,75.03,59.72
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,82.13,58.39
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,73.97,55.78
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,134.88,97.03
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,220.33,158.75
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,253.75,188.24
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,284.92,215.19
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,317.53,241.85
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,347.89,265.99
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,431.86,329.53
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,529.16,403.2
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,572.14,435.79
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,615.22,467.94
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,651.88,495.31
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,686.72,520.83
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,714.1,539.88
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,744.33,560.47
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,765.79,574.15
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,784.36,585.52
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,714.26,529.35
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,620.17,456.21
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,732.67,541.55
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,813.39,602.85
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,709.95,523.62
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,567.45,416.73
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,697.36,515.31
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,782.57,579.73
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,764.34,565.09
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,742.88,548.7
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,715.65,529.33
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,685.67,507.74
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,652.01,483.22
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,620.38,459.56
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,578.41,428.88
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,534.87,396.29
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,488.41,360.02
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,441.1,322.26
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,390.53,281.77
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,340.24,240.62
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,284.54,194.6
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,232.82,151.84
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,181.22,111.32
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,132.92,76.81
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,85.21,49.66
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,53.47,39.95
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,45.4,33.02
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,37.27,25.76
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,23.69,13.33
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.2,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,30.2,19.21
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,47.07,34.57
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,59.2,45.45
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,70.63,55.44
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,102.33,67.54
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,145.35,94.1
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,188.26,124.45
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,240.49,164.75
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,288.88,204.2
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,339.37,245.29
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,387.78,284.32
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,437.75,323.81
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,483.58,359.46
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,528.88,393.75
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,570.53,424.68
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,611.16,454.13
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,646.34,479.98
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,679.38,503.9
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,707.83,523.25
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,733.7,540.49
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,755.07,555.46
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,773.48,568.28
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,785.5,576.81
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,794.32,583.13
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,799.5,586.83
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,801.6,588.43
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,797.61,584.62
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,790.59,578.77
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,779.65,571.3
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,765.67,561.69
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,744.85,547.41
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,721.42,531.16
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,695.11,513.68
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,666.34,494.12
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,630.65,468.2
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,595.67,442.34
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,555.25,412.13
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,513.72,380.53
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,466.85,344.45
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,420.97,308.51
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,373.59,271.3
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,327.19,234.18
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,273.89,191.78
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,228.21,155.7
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,181.8,120.35
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,139.38,90.39
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,98.71,66.29
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,72.88,56.36
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,58.36,43.91
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,43.64,30.98
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,27.52,16.42
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,27.67,17.39
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,42.26,30.78
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,54.41,41.72
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.34,52.2
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,97.85,63.97
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,141.6,90.86
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,187.47,124.77
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,236.16,163.37
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,287.7,205.41
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,337.59,246.24
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,384.72,284.98
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,431.24,322.4
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,476.22,357.56
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,521.01,391.72
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,559.95,420.68
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,596.45,447.08
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,631.57,472.65
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,665.05,496.54
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,691.72,514.36
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,715.71,529.95
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,736.98,544.48
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,755.71,557.08
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,776.96,572.05
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,792.3,582.95
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,777.49,567.61
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,738.23,536.18
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,500.54,368.36
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,243.88,178.78
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,300.48,221.05
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,349.01,256.26
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,395.62,290.39
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,440.25,322.65
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,450.89,330.44
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,451.77,331.41
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,352.97,260.21
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,265.59,196.25
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,278.65,206.96
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,289.71,215.84
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,323.5,240.71
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,346.27,256.04
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,309.05,227.88
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,272.06,199.56
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,220.58,161.17
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,178.31,130.3
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,166.73,115.73
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,138.88,89.8
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,97.67,65.46
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,71.9,55.52
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,57.93,43.55
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,43.78,31.14
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,27.48,16.49
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,11.0,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,19.85,10.9
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,31.86,21.78
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,46.32,34.59
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,60.63,47.07
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,76.18,57.52
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,92.34,70.37
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,78.87,59.1
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,63.81,46.61
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,110.68,83.91
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,158.46,121.22
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,150.37,114.36
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,141.19,106.74
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,81.97,59.81
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,11.61
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,176.26,132.84
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,333.12,249.34
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,412.1,306.18
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,488.88,360.54
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,484.5,355.37
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,477.54,348.82
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,511.23,372.53
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,545.14,395.92
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,592.32,428.05
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,632.1,454.75
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,714.59,514.45
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,787.06,566.24
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,708.53,509.67
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,620.37,446.74
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,638.09,461.09
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,658.37,476.16
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,689.29,500.24
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,710.12,517.01
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,683.1,498.19
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,653.87,477.94
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,571.15,418.59
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,492.63,361.94
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,455.57,336.32
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,418.77,310.2
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,393.5,291.36
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,364.98,269.34
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,349.24,255.14
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,318.66,228.09
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,271.05,189.99
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,225.86,154.15
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,180.14,119.63
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,138.39,90.51
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,98.26,66.91
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,73.68,57.45
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,59.47,45.24
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,45.06,32.54
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,29.24,18.16
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,12.95,0.0
