Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.16,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.27,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.76,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.51,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.27,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.03,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,7.98,1.32
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,12.95,5.16
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,68.94,51.23
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,122.16,94.03
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,179.9,136.32
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,247.98,187.02
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,222.45,169.82
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,183.59,141.14
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,216.92,166.84
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,250.42,192.32
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,273.04,208.91
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,295.98,225.62
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,285.02,216.54
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,268.88,203.64
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,310.03,234.06
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,347.72,261.36
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,538.9,406.97
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,712.22,533.4
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,640.89,476.2
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,533.94,394.54
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,594.33,438.8
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,650.2,477.98
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,704.23,517.98
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,736.92,542.83
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,693.09,507.59
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,634.74,463.37
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,591.03,431.86
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,551.13,402.68
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,604.59,444.05
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,628.93,463.38
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,597.3,440.28
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,563.32,415.38
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,464.92,344.25
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,373.88,278.9
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,365.38,272.26
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,348.27,257.98
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,337.61,244.05
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,304.83,210.25
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,255.71,169.45
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,207.48,130.19
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,155.39,90.89
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,109.46,61.51
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,64.24,42.33
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,52.06,39.33
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,46.27,34.37
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,40.47,29.21
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,31.67,21.25
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.83,12.53
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.46
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,31.04,20.96
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,45.03,33.64
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,59.63,46.59
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,74.15,59.22
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,60.2,47.05
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,98.25,53.29
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,145.46,82.7
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,194.65,120.02
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,248.84,170.29
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,288.49,208.39
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,328.51,242.64
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,363.25,271.67
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,404.33,303.41
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,446.92,335.83
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,415.95,314.15
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,370.08,279.75
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,494.91,374.88
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,623.29,471.08
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,623.0,467.11
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,596.76,444.64
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,586.7,436.73
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,576.15,428.1
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,661.36,492.9
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,733.09,546.93
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,674.15,499.67
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,595.82,439.09
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,672.95,499.18
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,731.25,544.42
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,665.55,492.89
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,585.7,432.05
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,551.54,407.88
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,513.45,380.55
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,500.07,371.34
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,485.33,360.92
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,494.82,368.35
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,497.58,370.22
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,415.56,310.73
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,342.69,257.84
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,313.15,236.01
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,284.04,214.12
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,296.76,219.87
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,292.91,210.51
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,221.26,159.84
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,169.29,126.32
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,144.7,107.79
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,120.72,90.08
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,97.9,74.11
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,81.28,64.25
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,66.16,51.39
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,50.83,38.05
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,36.48,25.32
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,21.82,11.81
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,10.62,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.97,11.52
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,30.83,20.72
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,39.67,28.84
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,57.47,44.53
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,76.67,61.17
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,93.85,75.74
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,118.13,88.64
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,146.81,109.19
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,178.26,132.54
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,206.27,154.32
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,234.68,176.46
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,285.29,212.99
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,344.52,256.87
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,381.83,286.59
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,416.99,314.06
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,443.13,333.62
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,466.85,350.87
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,504.43,378.95
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,547.18,410.51
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,533.75,399.99
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,514.03,384.69
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,550.64,411.61
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,583.27,435.39
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,617.1,460.51
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,652.92,486.89
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,621.82,463.52
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,590.76,440.21
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,624.64,465.2
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,658.53,489.59
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,616.05,459.16
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,575.62,430.14
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,558.26,417.94
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,539.9,404.84
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,541.74,406.95
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,539.48,405.73
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,487.0,366.57
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,434.21,327.25
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,313.42,237.18
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,194.41,146.95
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,241.71,183.34
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,283.06,214.09
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,243.25,184.12
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,207.93,157.73
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,216.61,158.6
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,206.8,143.4
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,166.03,112.16
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,126.2,84.57
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,82.19,58.44
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,58.85,45.14
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,52.26,39.52
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,45.6,33.6
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,33.9,23.15
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.31,13.89
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,11.41,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,21.88,11.4
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,36.49,25.42
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,50.93,38.4
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,63.64,49.66
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,76.56,60.83
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,83.15,66.3
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,115.61,76.18
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,153.37,95.53
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,201.66,127.04
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,254.19,169.56
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,303.92,210.97
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,351.69,251.05
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,399.86,290.94
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,444.98,328.46
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,488.45,363.95
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,529.16,395.95
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,568.28,425.96
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,603.41,453.24
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,636.21,478.32
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,622.18,465.37
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,580.05,431.63
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,611.07,454.15
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,638.15,473.47
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,597.37,442.97
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,551.92,408.95
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,666.72,497.26
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,763.37,570.56
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,761.12,567.29
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,755.88,562.35
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,746.73,555.56
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,734.3,546.38
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,716.63,533.59
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,695.88,518.46
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,670.97,500.8
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,643.18,480.74
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,610.94,456.41
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,576.45,429.95
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,538.4,400.06
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,498.52,368.25
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,455.28,333.27
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,409.75,295.8
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,351.57,250.41
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,302.49,212.34
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,255.48,172.73
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,206.8,132.33
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,162.99,100.25
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,122.71,75.32
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,78.78,55.0
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,64.42,49.91
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,56.26,43.04
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,45.49,33.67
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,34.95,24.18
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.36,14.08
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.93,12.38
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,31.47,21.37
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,40.08,29.32
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,46.02,34.65
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,51.97,39.78
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,56.16,43.28
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,105.33,59.99
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,153.54,88.87
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,204.27,126.24
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,254.35,166.92
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,305.4,209.56
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,354.74,251.1
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,405.36,292.98
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,451.07,330.87
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,495.59,367.01
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,536.8,399.08
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,576.12,428.86
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,611.53,455.79
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,644.47,480.33
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,673.2,500.57
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,698.99,518.28
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,719.98,533.16
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,737.73,545.56
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,751.37,555.0
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,761.72,562.05
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,767.07,565.53
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,769.27,566.8
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,767.03,564.1
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,761.71,559.25
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,752.06,552.27
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,739.09,542.93
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,721.43,530.49
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,700.59,515.66
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,674.92,497.05
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,646.36,476.12
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,613.66,451.83
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,578.8,425.52
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,539.91,395.81
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,499.17,364.05
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,455.72,329.56
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,411.07,293.36
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,361.73,253.41
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,313.35,213.5
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,263.01,171.82
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,213.51,131.76
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,163.59,94.58
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,111.6,61.14
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,65.15,42.55
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,53.98,40.62
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,48.15,35.76
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,42.31,30.68
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,33.82,23.08
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,25.34,14.89
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.51,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,11.8,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,22.8,12.19
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.79,22.33
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,45.04,33.37
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,52.14,39.74
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,59.16,45.83
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,64.0,49.83
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,105.07,62.0
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,150.83,89.19
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,199.27,124.17
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,247.24,162.19
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,299.87,204.81
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,347.03,243.55
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,394.22,281.83
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,438.92,317.78
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,482.8,352.28
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,488.35,358.25
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,469.6,344.89
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,468.75,344.39
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,458.96,336.98
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,431.75,316.55
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,395.84,289.74
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,472.25,344.83
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,545.91,396.52
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,655.18,475.54
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,740.95,537.1
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,695.5,501.46
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,629.86,452.91
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,696.02,503.02
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,742.38,538.49
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,676.09,488.59
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,595.93,429.76
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,492.41,357.86
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,391.1,285.65
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,534.18,392.34
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,632.63,462.47
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,528.89,386.56
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,424.74,311.18
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,427.6,313.54
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,420.9,307.86
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,375.96,274.92
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,333.86,244.04
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,334.25,238.54
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,310.08,211.1
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,261.07,170.79
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,212.77,131.98
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,160.03,92.88
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,113.63,63.74
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,68.83,45.51
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,57.84,43.52
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,51.49,38.28
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,45.1,32.76
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,36.0,24.71
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.23,14.71
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.1,13.11
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.0,24.02
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,45.89,33.82
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,55.26,42.08
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,61.84,47.72
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,71.03,55.39
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,110.03,69.04
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,153.71,96.47
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,198.22,129.41
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,242.86,164.85
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,287.37,200.85
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,333.02,235.43
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,388.37,277.83
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,432.13,313.27
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,475.13,347.44
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,514.68,378.4
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,552.49,407.39
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,538.08,396.91
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,497.9,366.69
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,585.18,430.93
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,665.19,488.94
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,684.86,502.52
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,701.59,514.28
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,722.06,526.79
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,729.75,530.68
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,735.35,534.52
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,738.14,536.4
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,735.17,534.52
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,729.51,530.79
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,720.11,524.31
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,707.77,515.76
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,690.85,504.18
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,671.16,490.53
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,646.72,474.14
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,619.84,455.68
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,588.46,432.73
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,556.15,408.67
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,518.72,380.53
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,480.01,350.84
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,437.72,317.93
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,395.05,284.06
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,349.92,248.23
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,305.29,212.27
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,259.18,174.81
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,214.28,139.07
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,169.17,105.98
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,124.29,77.04
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,83.43,58.58
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,70.72,54.82
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,61.61,47.14
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,52.36,39.08
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,40.08,28.21
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,27.68,16.74
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,14.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,12.59,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.03,13.0
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,35.57,24.45
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.04,34.78
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,54.88,41.74
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,62.69,48.44
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,70.73,55.13
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,107.7,66.12
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,150.12,90.78
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,195.89,123.48
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,241.63,159.4
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,288.87,197.59
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,334.61,234.98
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,383.18,274.02
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,426.32,308.94
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,468.8,342.71
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,508.09,372.78
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,545.99,401.11
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,580.18,427.0
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,612.34,451.0
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,640.4,470.82
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,665.91,488.48
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,678.16,497.77
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,695.08,509.97
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,708.37,519.75
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,718.73,527.42
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,723.72,531.13
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,726.04,532.95
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,724.45,532.0
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,720.29,529.22
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,711.56,523.05
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,699.85,514.75
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,683.75,503.3
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,664.72,489.65
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,641.26,472.52
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,620.85,457.13
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,587.79,432.62
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,553.68,407.01
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,517.11,379.19
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,478.23,349.12
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,436.12,316.19
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,393.65,282.34
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,348.66,246.48
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,304.03,210.39
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,257.61,172.83
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,212.95,137.5
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,168.05,104.57
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,123.49,75.92
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,82.66,57.65
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,70.11,54.09
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,61.32,46.7
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,52.41,38.96
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,40.11,28.12
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,27.67,16.7
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,14.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,22.79,12.03
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.4,21.78
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,44.16,32.31
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,50.52,38.0
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,56.87,43.47
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,61.39,47.19
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,98.82,57.66
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,143.05,83.18
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,190.09,117.01
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,237.21,163.09
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,262.42,190.96
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,312.15,223.79
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,381.65,273.72
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,425.75,309.62
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,469.02,344.19
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,507.35,373.67
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,544.61,401.54
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,578.61,427.19
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,610.42,450.74
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,637.54,469.63
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,662.0,486.25
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,682.66,500.9
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,700.34,513.31
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,714.2,522.25
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,725.07,529.02
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,730.46,532.74
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,732.98,534.47
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,731.37,532.52
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,726.95,528.63
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,718.44,522.71
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,706.8,514.58
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,690.33,503.04
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,670.85,489.28
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,646.74,472.12
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,619.91,452.75
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,589.23,430.47
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,556.36,406.12
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,519.82,379.07
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,481.54,350.02
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,439.47,316.91
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,396.08,282.09
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,350.35,244.77
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,304.59,206.99
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,253.34,165.55
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,206.97,128.75
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,159.77,93.97
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,115.06,65.87
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,73.27,49.15
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,63.7,48.45
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,56.95,42.81
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,47.55,34.71
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.34,25.7
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.14,16.25
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,23.92,12.8
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,36.71,25.26
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,49.38,36.59
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.06,44.27
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,66.67,51.64
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,73.58,57.47
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,107.92,68.3
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,140.94,96.99
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,147.87,111.32
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,178.33,134.11
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,211.41,159.0
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,282.01,205.49
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,376.2,272.39
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,392.22,289.72
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,386.65,288.53
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,417.23,310.99
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,447.36,332.61
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,522.23,388.32
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,601.74,447.29
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,627.97,465.48
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,655.51,484.34
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,671.4,495.91
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,688.8,508.31
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,700.82,515.69
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,717.3,525.82
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,722.53,529.24
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,725.02,530.78
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,715.49,524.44
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,711.61,521.76
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,689.95,503.79
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,664.83,483.65
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,607.27,443.05
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,553.55,404.81
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,531.16,389.2
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,507.92,372.72
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,512.0,376.27
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,513.04,376.82
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,479.62,352.02
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,444.83,325.91
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,420.54,306.26
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,391.6,281.9
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,348.5,248.1
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,302.97,212.13
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,258.84,176.92
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,216.41,143.74
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,173.59,112.65
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,133.97,87.27
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,95.6,68.44
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,81.84,63.67
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,71.07,54.7
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,59.09,44.42
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,44.35,31.56
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,29.45,18.15
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,15.25,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
