Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,23.89,12.68
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,37.39,25.77
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,50.63,37.64
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.57,45.56
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,68.42,53.13
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,87.66,69.43
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,118.64,84.96
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,151.51,108.33
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,180.86,131.12
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,220.75,158.72
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,269.09,193.78
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,300.21,219.74
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,326.93,241.5
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,376.06,277.73
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,436.43,322.54
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,469.7,347.28
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,500.59,369.68
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,527.44,389.28
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,551.82,406.7
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,575.07,422.37
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,596.33,436.33
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,641.6,470.37
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,685.47,503.29
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,668.7,488.82
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,643.75,468.72
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,641.71,467.22
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,639.87,465.68
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,637.17,463.82
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,632.81,460.8
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,618.54,450.75
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,602.93,439.77
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,573.53,418.0
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,544.05,396.22
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,491.49,358.9
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,444.3,325.16
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,495.44,363.14
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,534.63,390.74
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,481.14,352.22
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,428.75,314.62
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,414.15,302.17
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,389.01,280.4
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,343.81,244.97
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,301.15,210.9
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,252.21,173.62
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,209.3,142.06
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,171.54,112.84
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,131.97,85.45
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,93.15,66.3
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,78.79,61.12
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,69.09,53.05
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,57.98,43.5
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,43.84,31.08
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,29.55,18.19
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,24.6,13.19
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,36.78,25.19
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,48.84,35.96
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.71,42.08
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,62.65,48.01
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,70.37,54.53
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,103.76,63.94
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,151.82,101.18
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,182.11,130.98
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,221.11,151.45
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,283.72,193.16
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,332.79,233.28
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,379.06,270.93
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,401.38,293.6
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,401.65,297.1
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,469.37,346.31
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,540.92,398.81
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,512.89,378.39
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,449.73,331.1
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,499.27,366.38
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,547.18,399.69
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,565.18,411.96
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,582.0,423.43
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,603.49,437.94
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,624.18,451.76
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,612.55,442.84
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,598.92,432.66
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,667.44,485.09
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,718.74,524.75
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,710.03,518.3
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,698.32,510.03
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,681.94,498.41
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,662.71,484.66
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,639.3,467.83
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,613.27,448.87
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,538.82,393.66
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,462.8,337.94
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,451.52,330.43
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,437.73,320.06
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,391.46,285.69
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,350.97,255.48
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,321.66,232.19
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,290.08,206.27
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,241.24,170.1
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,200.56,141.04
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,167.86,114.95
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,131.39,88.23
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,96.54,69.43
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,80.21,62.04
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,67.82,51.75
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,55.14,40.94
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,41.77,29.3
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,28.2,17.14
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,14.44,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,12.98,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,24.51,13.08
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,37.67,25.98
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,50.62,37.63
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,64.4,49.68
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,78.44,61.67
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,88.74,70.37
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,102.05,77.3
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,107.45,81.29
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,111.5,84.37
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,128.83,97.63
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,146.76,111.28
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,196.18,148.33
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,249.49,187.97
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,266.59,200.36
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,283.07,212.12
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,311.71,232.64
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,341.05,253.37
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,387.19,286.23
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,431.69,317.4
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,356.76,262.32
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,276.78,203.04
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,381.54,279.83
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,488.77,355.96
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,501.87,364.81
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,514.26,373.59
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,577.01,419.43
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,636.34,462.22
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,611.12,443.14
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,584.65,423.5
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,477.77,347.92
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,369.75,269.9
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,539.39,397.81
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,666.59,490.69
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,642.88,472.76
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,616.49,453.37
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,586.48,431.14
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,554.09,406.73
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,517.59,379.42
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,480.39,350.84
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,438.46,317.5
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,395.64,282.76
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,350.01,245.28
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,304.37,207.4
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,253.51,165.92
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,207.13,128.78
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,159.98,93.87
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,115.3,65.59
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,72.64,47.76
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,60.89,45.89
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,54.76,40.8
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,48.59,35.45
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.16,25.47
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,27.98,17.0
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.08,0.08
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,24.41,12.96
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,40.51,28.29
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,56.39,42.34
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,67.89,52.43
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,79.31,62.15
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,82.52,64.82
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,108.09,71.4
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,151.91,103.04
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,185.25,131.25
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,226.63,156.96
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,285.64,198.38
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,327.91,232.23
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,372.75,268.1
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,415.37,302.84
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,457.6,336.66
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,497.85,367.84
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,536.74,397.45
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,571.25,423.88
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,603.82,448.39
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,632.39,468.97
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,652.27,483.2
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,672.79,498.02
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,690.41,510.55
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,704.7,519.86
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,716.17,527.05
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,721.91,530.7
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,724.87,532.38
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,723.86,530.45
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,720.18,526.61
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,712.14,520.63
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,701.04,512.44
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,684.8,500.61
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,665.58,486.58
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,642.53,469.68
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,616.79,450.63
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,586.7,428.2
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,554.35,403.76
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,520.06,377.42
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,481.35,347.38
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,439.67,314.65
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,397.05,280.52
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,351.57,244.14
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,306.02,207.15
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,255.14,165.89
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,208.4,128.6
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,161.23,93.9
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,116.46,65.74
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,72.66,47.2
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,59.66,44.65
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,53.44,39.6
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,47.17,34.27
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,38.22,26.37
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.41,16.57
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,13.75,0.34
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,24.58,13.03
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,36.79,25.17
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,48.87,35.97
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,55.43,41.84
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,64.55,49.63
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,69.8,54.05
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,101.49,62.67
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,142.42,84.48
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,187.92,115.91
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,234.59,152.64
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,282.67,191.89
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,331.92,232.32
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,378.47,270.4
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,422.67,306.22
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,466.05,340.55
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,504.88,370.8
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,542.85,399.64
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,576.87,425.7
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,608.69,449.66
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,636.75,469.69
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,662.22,487.46
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,683.0,502.49
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,700.76,515.22
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,713.68,523.42
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,723.44,529.27
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,729.41,533.48
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,732.5,535.62
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,730.77,534.41
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,726.29,531.24
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,717.75,525.05
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,706.1,516.62
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,690.27,505.2
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,671.37,491.5
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,647.55,474.15
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,620.98,454.6
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,589.86,431.42
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,556.79,406.45
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,520.79,378.82
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,484.03,350.03
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,442.11,316.99
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,399.22,282.53
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,353.46,245.82
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,307.6,208.49
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,260.24,169.82
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,209.91,129.83
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,162.26,94.66
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,117.01,66.04
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,73.66,47.8
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,61.0,45.78
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,54.85,40.69
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,48.64,35.35
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.59,25.73
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,28.75,17.6
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.46,0.98
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,12.59,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.09,12.6
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.01,23.67
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,45.94,33.48
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,53.22,39.95
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,57.86,43.93
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,62.4,47.76
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,95.07,56.08
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,138.66,79.07
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,190.15,115.18
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,238.48,153.33
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,287.93,193.91
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,335.22,233.16
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,384.67,273.63
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,429.26,309.82
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,472.76,344.25
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,513.13,375.54
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,551.89,404.8
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,586.83,431.31
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,619.41,455.53
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,647.65,475.42
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,673.15,492.94
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,694.21,507.86
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,712.1,520.37
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,725.63,528.66
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,735.91,534.58
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,741.58,538.12
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,744.16,539.49
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,742.78,537.22
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,738.43,532.88
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,729.5,526.49
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,717.3,517.82
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,700.51,505.93
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,680.58,491.75
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,656.21,474.33
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,628.97,454.65
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,597.97,431.98
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,564.56,407.17
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,527.38,379.16
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,488.28,349.12
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,446.41,316.48
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,403.26,282.09
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,356.91,245.08
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,307.26,205.0
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,258.26,164.99
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,209.85,126.29
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,161.26,90.43
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,114.58,61.19
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,68.62,42.49
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,50.51,36.82
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,45.33,32.62
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,40.14,28.24
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,33.16,22.07
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,26.25,15.62
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.88,0.53
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.0,12.47
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.21,23.83
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.4,33.87
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,53.95,40.57
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,63.91,49.08
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,69.18,53.51
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,99.84,61.65
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,142.66,85.09
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,188.51,117.09
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,234.81,153.02
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,282.63,191.42
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,328.65,228.72
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,377.86,267.86
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,421.16,302.31
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,463.81,335.27
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,503.55,364.57
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,542.11,391.94
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,577.22,416.72
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,605.46,436.06
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,633.63,453.72
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,659.42,469.01
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,680.13,483.48
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,697.89,495.88
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,709.88,503.82
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,718.54,509.48
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,724.59,514.48
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,727.93,517.6
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,727.1,517.95
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,723.7,516.51
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,715.97,511.67
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,705.21,504.74
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,690.0,494.72
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,671.76,482.49
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,648.01,466.0
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,621.57,447.4
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,595.76,429.0
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,562.53,405.09
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,525.41,377.73
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,486.69,348.56
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,444.41,316.18
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,401.49,282.6
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,355.96,246.38
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,307.16,207.3
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,259.66,169.45
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,213.9,133.7
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,167.51,99.94
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,123.81,72.41
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,82.48,54.72
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,67.39,51.08
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,59.45,44.64
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.43,37.87
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,40.7,28.47
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,29.92,18.7
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.12,1.92
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,23.14,11.75
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,36.34,24.77
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,49.28,36.31
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,57.97,43.98
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,66.6,51.36
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,73.51,57.18
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,102.73,65.75
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,144.83,89.08
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,188.56,119.05
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,233.37,157.09
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,273.11,191.4
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,293.56,212.23
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,300.17,220.74
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,305.38,225.77
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,303.22,224.68
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,242.23,179.45
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,173.66,127.87
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,276.46,204.44
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,379.94,278.96
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,469.5,343.37
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,564.61,410.64
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,610.72,442.7
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,655.03,473.6
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,688.57,499.87
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,718.15,523.68
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,723.87,527.74
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,726.73,529.96
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,692.83,503.41
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,653.58,473.25
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,461.43,338.43
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,259.21,190.32
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,402.27,296.69
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,531.82,388.79
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,587.35,430.54
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,618.24,454.15
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,575.49,421.68
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,533.2,390.15
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,488.93,357.8
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,445.42,325.62
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,429.59,311.62
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,397.6,283.72
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,352.78,247.75
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,304.67,208.79
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,257.35,169.94
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,210.73,132.38
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,163.84,97.42
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,119.35,68.81
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,75.89,49.28
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,60.95,46.12
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,54.82,41.03
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,48.63,35.68
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.34,25.8
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.15,17.38
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.13,1.69
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,11.8,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,22.61,11.34
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.16,22.22
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,43.72,31.74
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.65,37.93
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,59.44,45.47
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,64.51,49.66
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,93.95,57.2
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,135.91,79.49
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,181.28,110.83
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,227.54,146.79
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,275.19,185.21
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,306.45,218.36
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,309.85,227.27
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,279.84,206.76
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,237.01,175.59
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,308.18,227.25
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,387.31,283.27
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,490.98,357.96
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,597.26,433.8
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,625.42,452.23
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,651.1,469.03
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,671.87,483.42
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,689.72,495.66
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,703.5,504.03
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,714.26,510.27
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,719.92,514.06
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,722.75,515.95
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,722.63,516.22
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,719.81,514.64
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,711.91,509.25
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,700.93,501.76
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,608.03,434.2
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,498.57,355.2
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,576.28,413.1
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,618.34,444.04
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,586.43,420.9
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,556.8,399.27
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,520.41,373.39
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,482.42,345.57
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,440.73,313.65
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,398.18,280.31
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,353.65,245.3
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,305.79,207.22
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,258.55,169.18
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,212.54,132.82
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,166.33,98.85
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,122.66,71.06
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,80.28,52.12
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,65.66,49.44
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,56.71,42.16
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.59,36.17
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,39.81,27.68
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.03,18.83
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.16,2.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,23.22,11.68
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,34.41,23.24
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,45.58,33.3
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,53.1,39.93
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,62.98,48.29
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,68.25,52.62
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,96.79,59.94
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,138.79,82.21
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,184.32,113.26
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,229.96,148.34
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,277.17,185.98
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,322.81,222.78
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,371.55,261.33
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,414.9,295.84
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,457.63,329.07
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,497.07,358.38
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,535.19,385.81
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,569.8,410.99
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,602.41,434.18
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,625.6,450.0
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,651.25,467.02
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,671.75,481.48
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,689.37,493.84
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,659.87,469.78
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,608.62,431.11
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,674.63,480.4
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,724.92,518.24
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,723.41,516.08
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,719.27,512.49
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,711.53,507.5
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,700.74,500.39
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,685.2,489.96
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,666.71,477.39
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,643.65,461.28
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,617.89,443.06
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,588.7,422.36
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,556.87,399.31
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,477.7,343.1
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,402.96,290.74
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,414.18,296.38
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,399.99,280.54
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,354.4,244.45
