Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,308.67,207.72
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,261.14,169.27
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,210.52,129.19
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,163.32,94.38
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,118.36,65.75
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,73.85,45.83
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,57.61,42.55
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,52.06,38.1
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,46.49,33.42
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,37.89,25.97
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.24,18.12
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,13.8,1.81
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,11.41,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,21.88,10.51
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.47,21.49
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.07,31.02
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,52.21,39.07
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,58.84,44.77
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,63.97,49.0
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,92.91,56.29
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,135.59,78.82
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,181.47,110.5
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,227.73,146.49
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,278.88,187.71
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,324.99,225.54
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,371.48,263.29
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,415.24,298.42
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,458.3,332.14
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,498.12,362.68
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,534.25,389.78
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,568.44,415.74
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,600.52,439.69
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,628.34,459.31
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,653.6,476.74
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,674.82,492.05
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,693.14,505.16
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,669.46,484.27
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,623.26,447.99
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,684.48,494.55
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,728.78,529.03
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,728.01,527.35
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,724.48,523.96
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,661.8,476.4
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,585.88,419.85
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,640.79,462.45
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,671.32,487.02
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,647.74,469.93
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,621.41,450.88
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,504.68,366.09
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,389.28,282.15
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,453.85,329.65
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,484.93,349.79
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,417.77,300.4
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,358.34,258.2
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,343.48,242.69
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,307.7,208.8
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,260.37,170.38
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,214.24,133.69
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,167.63,99.2
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,123.43,70.81
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,80.42,51.29
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,64.37,48.38
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,57.63,42.85
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.42,35.03
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,38.94,26.78
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,29.47,18.21
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,14.84,2.48
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,11.8,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,22.56,10.88
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,33.8,22.58
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.03,32.66
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,53.4,40.08
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,59.02,44.92
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,63.81,48.86
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,92.45,55.81
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,134.46,77.06
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,180.81,108.5
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,231.59,148.15
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,279.48,187.11
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,326.21,225.57
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,373.64,264.24
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,419.27,301.59
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,462.25,336.19
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,502.46,367.33
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,541.22,396.56
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,575.73,422.0
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,607.95,445.15
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,636.62,465.4
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,662.63,483.36
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,683.89,498.71
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,702.09,511.74
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,714.95,519.79
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,724.32,525.33
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,729.95,529.26
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,732.63,531.13
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,731.53,529.42
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,727.68,525.78
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,719.79,520.27
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,708.76,512.54
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,692.89,501.55
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,673.98,488.3
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,650.43,471.37
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,624.12,452.26
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,593.95,430.22
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,561.39,406.06
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,525.12,379.41
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,487.05,350.74
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,445.5,318.22
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,402.47,283.9
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,356.73,247.45
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,310.86,210.27
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,233.59,159.04
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,186.41,134.07
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,167.15,109.4
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,120.25,67.1
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,76.87,47.77
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,60.95,45.54
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,54.82,40.59
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,48.62,35.37
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.69,25.87
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,28.84,17.81
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.49,2.46
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,22.54,10.8
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,33.79,22.67
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.04,32.82
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,52.68,39.56
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,57.62,43.72
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,74.16,57.63
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,106.77,73.0
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,146.82,100.85
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,178.84,126.8
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,215.46,144.37
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,279.33,186.09
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,326.26,224.63
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,376.16,265.13
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,388.78,282.25
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,370.49,273.09
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,419.66,308.71
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,470.16,344.83
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,450.67,330.94
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,419.45,308.03
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,476.25,348.71
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,539.56,393.14
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,585.96,426.39
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,636.26,462.16
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,641.71,464.87
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,644.92,466.19
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,666.63,482.31
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,686.68,497.17
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,713.42,519.78
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,722.45,530.39
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,656.02,479.32
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,576.54,419.23
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,549.82,400.67
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,519.27,379.17
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,586.05,431.02
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,618.19,456.97
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,588.64,434.63
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,560.39,412.98
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,471.72,347.16
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,391.14,288.2
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,306.16,226.38
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,227.17,168.72
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,282.11,204.74
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,309.77,215.91
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,253.52,174.87
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,211.5,146.74
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,170.62,118.02
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,137.24,96.48
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,107.29,77.82
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,87.89,68.47
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,73.36,56.43
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,58.54,43.85
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,44.24,31.46
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,29.77,18.68
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,15.4,3.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,7.87,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,15.26,5.34
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,30.22,19.62
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,44.86,32.66
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,59.38,45.35
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,73.99,57.87
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,90.18,71.58
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,110.61,82.9
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,135.99,100.53
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,165.66,122.06
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,188.57,140.45
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,209.45,157.29
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,229.91,173.06
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,249.63,188.02
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,278.87,210.05
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,309.01,232.61
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,362.37,271.67
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,417.24,311.5
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,462.64,344.75
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,507.0,377.09
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,528.93,392.85
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,549.59,407.64
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,545.29,403.8
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,534.6,395.39
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,396.11,294.31
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,241.5,178.73
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,176.2,129.91
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,110.56,79.96
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,121.33,88.3
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,132.02,96.5
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,141.12,103.47
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,150.14,110.37
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,177.09,130.88
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,203.76,151.06
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,214.91,159.51
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,225.82,167.82
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,195.69,145.3
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,165.82,122.89
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,111.84,81.88
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,57.93,40.15
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,121.28,89.81
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,182.01,136.8
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,139.96,104.62
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,98.63,72.78
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,94.21,69.58
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,89.75,66.31
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,70.78,51.53
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,51.39,36.18
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,43.65,30.02
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,35.93,25.09
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,28.62,18.9
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,21.33,12.61
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,15.21,7.23
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.1,1.83
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.33,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,8.35,0.3
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,17.14,8.7
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,25.96,16.57
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,37.51,26.66
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,48.71,36.31
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,76.18,59.71
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,105.49,79.45
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,134.14,94.51
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,184.26,125.38
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,224.17,153.94
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,269.92,188.35
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,314.91,221.46
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,368.3,261.91
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,412.08,297.21
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,455.14,331.14
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,425.13,312.68
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,359.55,265.28
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,476.83,352.12
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,599.22,441.38
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,627.4,460.98
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,652.93,478.84
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,649.36,473.56
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,623.82,452.84
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,674.41,490.63
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,711.43,518.81
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,701.33,507.65
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,672.49,484.14
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,703.07,509.26
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,715.56,521.9
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,707.55,516.19
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,696.58,508.47
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,644.2,468.5
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,578.61,419.78
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,587.08,426.4
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,588.48,427.49
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,581.03,423.35
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,558.42,407.65
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,506.02,368.48
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,457.01,332.21
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,436.5,315.13
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,401.8,285.82
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,356.88,250.0
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,308.72,211.22
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,261.92,173.05
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,216.15,136.33
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,169.67,101.55
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,125.65,72.69
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,82.84,52.29
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,64.23,48.65
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,57.89,43.44
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,49.04,35.88
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.58,27.59
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.12,18.99
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.19,3.16
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,10.62,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.48,8.75
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.43,19.72
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,42.61,30.59
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,47.52,35.06
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,52.59,39.44
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,57.29,43.33
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,85.11,49.92
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,128.45,71.81
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,179.14,106.62
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,230.69,151.78
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,269.43,187.1
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,313.77,218.17
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,368.39,258.3
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,414.01,294.45
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,456.89,327.69
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,496.99,358.0
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,535.48,386.27
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,570.09,411.89
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,602.47,435.38
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,630.91,454.76
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,656.65,471.85
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,653.0,465.39
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,626.89,443.79
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,678.93,481.33
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,718.23,509.86
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,724.68,513.91
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,728.21,516.23
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,727.26,515.58
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,723.59,513.09
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,715.56,508.03
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,704.44,500.85
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,688.87,489.57
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,670.28,476.16
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,647.4,460.4
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,621.75,442.49
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,590.44,420.27
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,561.29,399.04
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,524.97,373.39
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,487.02,345.86
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,437.3,309.44
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,391.47,275.96
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,346.27,242.43
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,303.08,209.98
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,263.27,176.7
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,219.88,140.28
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,171.2,108.99
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,138.92,92.44
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,104.14,72.12
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,82.62,62.93
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,69.78,52.6
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,56.6,41.66
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,43.3,30.34
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,29.77,18.51
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,15.25,3.18
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,20.31,8.35
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,33.86,22.42
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,47.16,34.27
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,57.48,43.24
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.63,51.78
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,75.43,58.2
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,101.86,66.03
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,141.81,87.25
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,187.92,118.38
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,231.25,151.0
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,276.53,186.36
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,320.84,220.99
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,365.91,255.6
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,408.31,287.97
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,450.46,319.32
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,489.59,347.99
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,527.51,375.07
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,561.85,400.17
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,592.56,422.43
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,620.02,442.39
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,645.01,460.43
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,665.8,475.24
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,683.98,488.15
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,699.91,498.7
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,713.3,507.44
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,719.56,512.95
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,723.05,516.61
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,689.02,491.04
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,650.2,462.23
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,628.28,447.69
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,607.04,433.35
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,377.05,273.92
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,138.85,99.34
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,106.94,75.98
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,75.23,52.15
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,51.12,33.81
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,27.02,15.3
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,33.95,20.76
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,40.87,26.25
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,45.47,29.89
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,50.07,33.56
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,122.72,89.81
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,188.28,139.91
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,173.84,129.09
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,158.85,117.85
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,153.36,110.81
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,139.03,97.93
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,108.93,78.82
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,87.91,68.75
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,73.66,56.92
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,59.14,44.56
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,44.59,31.85
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,29.83,18.76
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,15.42,3.39
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,19.68,7.75
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,30.62,19.82
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.56,29.67
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,57.89,43.87
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,74.72,58.23
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,69.33,53.53
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,90.5,55.45
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,132.9,77.43
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,178.6,108.66
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,225.03,144.75
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,273.06,183.74
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,296.03,211.71
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,287.87,212.59
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,316.58,233.88
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,345.2,254.64
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,433.69,317.77
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,534.89,390.3
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,566.78,414.21
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,599.18,438.28
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,627.82,458.36
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,653.92,476.25
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,674.95,491.34
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,693.08,504.27
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,707.81,513.81
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,719.66,521.25
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,726.11,525.69
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,729.67,528.12
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,728.8,527.72
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,725.24,525.45
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,717.73,520.22
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,707.15,512.84
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,558.26,405.71
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,389.48,282.11
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,528.93,386.24
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,624.83,455.09
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,596.73,433.64
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,562.92,408.64
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,527.07,382.02
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,489.66,353.64
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,410.34,296.3
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,345.34,250.55
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,318.08,229.76
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,287.84,205.88
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,263.59,181.17
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,222.51,142.11
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,176.39,107.59
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,132.85,78.69
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,90.63,57.65
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,69.82,53.13
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,59.56,44.65
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.55,37.83
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.23,28.84
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,30.83,19.47
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.55,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,19.61,7.4
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,31.57,20.48
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.46,31.13
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,51.37,38.15
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,61.67,46.95
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,66.98,51.32
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,93.15,57.78
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,135.24,79.69
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,180.71,110.62
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,226.69,145.78
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,274.35,183.72
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,320.48,221.1
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,366.81,258.23
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,413.01,295.04
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,456.08,328.83
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,496.21,359.22
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,535.01,387.84
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,500.41,363.85
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,434.25,315.65
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,546.63,397.49
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,658.91,477.06
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,672.88,486.63
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,691.33,499.49
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,704.79,507.98
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,715.24,514.32
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,721.37,518.77
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,724.8,521.33
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,725.11,520.72
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,722.91,518.35
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,715.4,513.4
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,704.91,506.39
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,690.03,496.28
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,672.19,484.02
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,649.85,468.47
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,630.82,454.76
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,596.72,430.82
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,565.72,408.36
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,532.37,384.22
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,494.02,355.86
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,452.65,323.85
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,410.21,290.28
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,364.78,254.37
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,319.23,217.68
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,268.06,176.27
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,220.85,138.33
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,173.44,102.62
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,128.27,72.55
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,83.73,50.5
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,61.01,45.58
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,54.88,40.65
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,48.68,35.43
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,39.8,27.64
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,28.96,17.95
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.53,2.83
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,19.71,7.23
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.36,19.56
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.05,29.22
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,50.55,37.54
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,57.63,43.53
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,62.84,47.83
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,90.16,54.46
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,134.18,77.03
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,181.34,108.88
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,228.89,145.54
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,281.48,187.71
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,328.29,225.68
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,375.43,263.51
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,420.01,298.74
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,463.88,332.52
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,504.84,363.44
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,542.14,391.01
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,576.94,416.97
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,609.58,440.88
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,638.14,460.64
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,664.13,478.24
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,686.16,493.8
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,705.21,507.16
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,717.77,514.89
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,726.97,520.26
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,733.07,524.67
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,736.31,527.11
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,735.88,526.19
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,732.8,523.45
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,725.07,518.37
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,714.29,511.18
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,698.71,500.85
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,680.13,488.3
