Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,585.05,422.59
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,548.52,396.3
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,510.56,368.37
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,468.48,336.22
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,425.91,303.08
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,380.64,267.98
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,335.76,232.56
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,288.95,195.69
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,244.05,160.52
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,194.69,123.33
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,151.66,93.51
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,110.28,70.06
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,80.5,61.32
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,71.35,53.86
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,62.05,46.0
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,48.43,34.29
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,34.69,22.1
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,18.02,2.89
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,8.26,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,15.87,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,30.28,18.82
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,44.77,31.98
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.09,39.49
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,61.41,46.71
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,68.23,52.44
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,99.79,62.98
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,144.06,95.59
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,172.83,123.06
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,208.91,149.98
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,247.74,179.51
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,301.53,215.32
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,376.71,269.8
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,421.88,306.35
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,466.49,341.69
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,507.75,372.97
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,547.84,402.46
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,580.27,427.35
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,613.41,452.16
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,642.78,473.0
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,669.71,491.68
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,642.49,467.74
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,587.32,423.97
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,671.42,486.56
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,740.57,537.91
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,701.27,505.78
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,638.57,457.92
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,623.32,446.94
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,606.61,434.74
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,680.13,490.91
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,729.86,529.8
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,650.96,469.17
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,559.5,400.39
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,549.04,393.7
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,536.56,385.22
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,464.06,333.89
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,400.57,288.61
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,386.59,279.59
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,370.99,269.03
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,416.19,300.12
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,425.43,301.75
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,379.01,265.0
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,332.36,227.42
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,284.05,188.12
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,233.65,147.64
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,184.8,110.05
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,138.23,77.33
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,93.77,52.9
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,60.94,44.95
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,54.8,39.95
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,48.62,34.71
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.6,25.26
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,28.75,17.24
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.46,0.84
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,8.26,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,15.84,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,27.47,16.4
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.16,27.13
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,47.06,34.22
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,52.57,39.03
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,57.61,43.26
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,88.33,51.36
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,131.01,73.42
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,182.04,108.83
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,230.54,147.05
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,280.44,187.96
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,328.34,227.31
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,378.41,267.77
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,423.46,304.32
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,467.61,339.3
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,508.98,371.42
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,548.79,401.56
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,585.21,428.53
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,619.38,453.24
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,649.15,474.3
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,676.17,493.01
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,698.91,509.32
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,718.58,523.29
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,729.49,529.54
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,735.97,532.62
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,742.95,537.52
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,747.03,540.36
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,746.51,539.01
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,743.27,535.75
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,736.09,530.74
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,725.9,523.61
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,710.53,512.84
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,692.22,499.91
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,669.63,483.73
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,644.31,465.44
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,618.9,446.67
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,585.86,422.37
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,549.31,396.05
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,511.11,367.88
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,469.32,335.82
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,425.31,301.55
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,379.55,265.91
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,333.93,229.71
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,286.54,192.19
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,241.16,156.47
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,194.39,120.96
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,150.56,90.36
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,105.45,64.24
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,73.33,55.15
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,65.23,48.57
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,57.06,41.66
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,45.19,31.46
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,32.98,20.57
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,16.92,1.48
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,25.53,14.86
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,38.11,26.36
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,44.67,32.34
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,51.3,38.13
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,55.71,41.83
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,87.17,49.88
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,133.18,74.95
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,182.36,109.42
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,234.6,150.42
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,284.48,191.09
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,332.89,231.19
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,381.39,270.88
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,427.23,307.75
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,471.97,342.83
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,513.13,373.61
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,552.54,402.06
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,588.54,428.08
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,622.37,451.86
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,651.37,471.86
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,677.59,489.55
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,700.1,505.4
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,719.63,519.0
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,733.62,527.58
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,744.39,533.85
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,751.64,538.8
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,755.88,541.67
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,755.01,540.05
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,751.31,536.46
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,743.58,531.41
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,732.79,524.22
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,716.8,513.41
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,697.84,500.43
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,675.59,486.06
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,650.54,469.42
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,620.17,447.71
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,587.59,424.03
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,554.88,400.54
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,516.52,372.42
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,474.28,340.03
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,431.13,306.23
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,385.0,270.05
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,338.76,233.06
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,287.2,191.48
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,239.7,153.21
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,191.15,115.92
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,145.1,83.41
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,100.75,58.29
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,65.84,48.98
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,59.14,43.53
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.65,35.54
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.13,27.31
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,30.67,18.7
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,15.5,0.38
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,7.87,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,14.89,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,29.74,18.13
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,44.56,31.73
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,53.32,39.64
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,61.93,47.13
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,69.08,53.14
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,99.89,62.57
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,144.78,96.02
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,171.4,121.55
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,216.57,147.42
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,285.02,193.84
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,332.82,232.75
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,380.96,271.46
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,425.95,307.06
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,471.77,342.35
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,512.76,372.52
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,552.04,400.47
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,587.61,425.66
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,621.31,448.84
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,649.5,467.52
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,674.82,483.73
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,697.36,498.81
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,717.17,511.77
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,729.56,518.47
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,738.57,522.8
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,745.39,527.35
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,749.43,530.01
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,748.22,528.03
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,744.38,524.31
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,736.71,519.62
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,726.23,513.0
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,710.45,501.69
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,691.99,488.51
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,673.74,477.24
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,647.73,460.58
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,616.05,438.8
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,582.83,415.54
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,546.7,389.56
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,509.33,362.21
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,468.01,331.68
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,426.19,300.13
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,381.28,266.32
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,337.01,232.33
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,287.78,194.5
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,243.62,160.45
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,198.39,126.79
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,156.47,97.7
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,115.53,73.53
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,82.57,62.43
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,73.04,54.85
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,62.23,45.89
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,47.51,33.32
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,32.64,20.22
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,16.91,0.3
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,22.22,12.13
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,36.26,24.89
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,51.91,38.61
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,66.44,51.16
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,81.49,63.87
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,100.4,74.63
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,128.82,94.2
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,162.6,117.88
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,207.97,146.57
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,271.16,190.54
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,311.96,223.08
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,350.65,253.21
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,407.11,293.91
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,471.91,341.25
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,513.73,372.68
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,554.42,402.53
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,587.64,426.33
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,621.78,450.05
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,651.53,470.33
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,678.8,488.49
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,653.24,466.37
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,598.85,424.56
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,678.77,482.13
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,741.58,527.14
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,748.49,531.65
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,752.55,534.56
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,752.05,533.48
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,748.89,530.6
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,741.87,526.06
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,731.91,519.5
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,726.57,515.81
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,707.31,502.99
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,683.77,487.14
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,657.56,469.2
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,627.49,448.3
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,595.01,425.29
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,557.71,399.14
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,518.75,371.11
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,476.56,339.29
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,433.44,306.04
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,385.47,269.22
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,339.29,232.87
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,290.55,193.87
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,243.02,155.93
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,194.73,119.1
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,149.13,86.9
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,104.58,60.94
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,67.14,49.82
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,57.59,42.15
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,50.15,35.95
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,39.71,26.93
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.24,17.48
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,26.3,15.27
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,38.99,27.16
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,47.07,34.41
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,57.64,43.49
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,63.54,48.46
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,96.7,58.12
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,140.16,82.21
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,187.91,115.72
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,236.16,153.54
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,286.23,194.04
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,337.24,235.09
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,385.62,273.5
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,431.82,310.04
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,477.44,345.2
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,519.48,376.95
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,560.16,406.89
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,593.12,430.64
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,626.93,454.3
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,656.72,474.78
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,683.95,493.09
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,706.06,508.64
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,725.2,522.0
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,740.86,531.85
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,753.51,539.55
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,760.16,544.23
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,763.77,546.85
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,763.72,546.04
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,760.75,543.23
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,752.92,537.92
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,741.98,530.48
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,725.72,519.71
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,706.39,506.72
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,683.46,490.77
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,657.72,472.67
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,627.3,451.16
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,594.5,427.56
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,558.1,401.68
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,519.86,373.78
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,478.87,342.41
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,435.1,308.33
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,388.57,272.11
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,341.85,234.91
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,292.71,195.1
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,241.08,153.57
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,192.04,115.61
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,145.33,82.18
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,99.1,54.96
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,58.93,43.07
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,53.07,38.42
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,47.2,33.5
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.21,24.06
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.31,15.91
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,12.91,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,25.2,14.22
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,37.54,25.8
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.58,33.07
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,55.93,42.03
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,61.84,47.02
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,95.11,56.97
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,136.96,80.09
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,183.48,112.65
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,230.85,149.84
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,280.02,189.65
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,263.56,189.17
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,205.36,152.56
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,325.65,238.11
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,469.48,340.86
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,511.15,371.81
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,551.31,401.23
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,584.25,424.9
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,617.97,448.44
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,647.22,468.33
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,673.87,486.01
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,696.01,501.33
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,715.24,514.5
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,648.7,463.32
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,542.84,385.17
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,558.95,396.82
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,574.13,407.23
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,679.14,483.89
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,747.93,535.11
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,740.77,530.02
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,730.62,523.36
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,715.98,512.56
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,698.3,499.63
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,675.65,485.22
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,650.28,468.63
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,625.09,450.6
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,591.97,426.87
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,555.52,400.43
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,517.4,372.19
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,475.41,340.54
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,432.7,307.63
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,384.78,270.84
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,338.61,234.45
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,288.29,195.16
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,242.52,159.79
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,197.11,125.16
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,151.43,92.39
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,108.07,65.5
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,68.77,51.37
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,60.0,44.22
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.08,36.69
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,39.8,26.98
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,28.4,16.71
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,14.47,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,23.77,12.95
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,34.82,23.52
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,41.07,29.25
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,47.43,34.84
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,52.3,38.94
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,87.58,48.98
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,131.92,73.54
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,183.52,109.9
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,231.96,147.78
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,281.88,187.96
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,330.04,227.05
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,380.03,266.9
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,425.68,302.99
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,470.58,337.62
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,511.96,369.08
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,551.89,398.73
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,588.62,425.29
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,623.18,449.73
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,653.25,470.82
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,680.67,489.72
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,703.91,506.34
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,724.13,520.76
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,739.12,530.42
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,750.83,537.77
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,758.12,543.25
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,762.27,546.6
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,762.65,546.2
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,759.99,543.72
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,752.32,538.68
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,741.48,531.45
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,725.68,520.92
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,706.81,508.15
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,683.82,493.3
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,657.98,476.14
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,627.97,454.72
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,595.57,431.18
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,543.48,393.15
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,490.12,354.5
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,471.22,339.7
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,434.74,310.33
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,375.17,266.33
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,323.78,229.29
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,284.03,196.51
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,240.26,160.06
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,192.21,125.34
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,152.0,98.54
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,112.52,72.78
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,75.47,57.14
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,60.24,44.61
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,46.39,32.96
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.43,23.5
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,26.53,15.26
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.29,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,12.59,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.13,13.09
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.18,24.62
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,43.32,31.13
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,52.41,39.05
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,57.77,43.57
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,93.33,54.16
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,136.9,78.61
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,184.77,112.16
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,233.27,150.16
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,286.55,192.88
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,334.42,231.71
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,382.86,270.39
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,429.05,306.76
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,474.6,341.72
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,515.8,372.87
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,556.38,402.78
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,524.42,379.29
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,452.24,325.93
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,439.07,316.01
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,416.22,298.89
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,471.38,337.91
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,521.15,372.61
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,648.01,464.19
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,748.51,536.06
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,694.09,493.74
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,607.43,430.18
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,697.74,496.41
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,757.16,540.53
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,749.88,535.42
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,739.58,528.6
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,723.7,517.93
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,704.9,505.17
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,682.15,489.43
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,656.65,471.6
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,629.17,451.9
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,594.33,426.96
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,557.6,401.18
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,519.4,373.68
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,476.97,341.77
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,434.36,309.09
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,388.37,273.89
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,342.71,238.2
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,292.62,198.79
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,245.06,161.45
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,193.03,124.11
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,152.88,97.85
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,114.62,73.76
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,81.66,61.96
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,67.19,50.14
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,54.34,39.35
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,41.74,28.52
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,28.93,16.98
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.16,11.44
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,34.92,23.53
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,41.19,29.25
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,47.59,34.79
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,52.49,38.93
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,90.44,50.04
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,136.27,76.16
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,189.2,113.95
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,238.46,152.62
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,289.25,193.46
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,338.3,232.51
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,387.64,270.68
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,434.85,307.16
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,480.19,341.23
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,522.2,372.16
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,562.57,401.06
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,599.79,428.39
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,634.85,453.76
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,664.95,474.41
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,692.28,492.83
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,715.57,507.77
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,735.83,520.47
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,750.81,530.05
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,762.52,537.38
