Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,770.22,542.93
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,774.79,546.4
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,774.78,546.85
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,771.72,545.27
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,764.05,540.4
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,753.18,533.37
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,737.85,523.56
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,719.26,511.42
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,696.32,495.93
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,670.47,478.21
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,639.67,456.82
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,606.32,433.22
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,569.72,407.56
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,531.15,379.77
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,488.55,347.62
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,444.66,313.72
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,396.74,276.69
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,348.74,238.66
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,298.59,198.11
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,249.16,158.06
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,198.9,118.89
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,150.72,83.88
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,98.86,51.72
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,54.58,39.31
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,46.17,32.55
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,40.7,27.97
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,32.61,21.01
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.55,13.5
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,12.11,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,22.0,11.13
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,32.65,21.52
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,39.02,27.28
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,45.47,32.85
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,50.1,36.75
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,89.35,48.22
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,139.38,77.68
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,188.87,112.71
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,238.04,151.3
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,288.62,192.05
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,337.99,232.03
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,389.0,272.55
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,435.38,308.92
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,480.93,343.71
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,523.28,375.32
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,564.1,404.99
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,600.81,430.91
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,635.26,454.63
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,665.87,475.22
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,693.79,493.57
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,717.46,509.81
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,738.07,523.85
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,752.44,532.44
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,763.34,538.65
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,771.5,544.21
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,776.5,547.54
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,776.5,546.59
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,773.42,543.76
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,765.66,538.96
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,754.7,531.93
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,739.02,521.71
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,720.18,509.28
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,697.22,493.73
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,671.34,475.99
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,639.64,454.08
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,605.91,430.37
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,569.22,404.92
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,530.61,377.4
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,488.23,345.71
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,444.86,312.53
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,397.87,276.59
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,350.57,239.5
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,300.92,199.72
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,252.17,160.58
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,198.39,119.09
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,150.14,84.11
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,103.06,55.5
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,60.26,43.96
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,49.96,35.66
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,43.54,30.29
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,34.81,22.72
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.08,14.51
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,10.23,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,21.67,10.67
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.47,22.16
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,43.66,31.23
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,51.72,38.27
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,57.46,43.12
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,96.4,55.45
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,140.76,81.25
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,189.31,115.71
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,237.84,153.82
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,291.11,196.47
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,339.17,234.71
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,388.08,272.82
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,434.75,309.09
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,480.83,343.94
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,521.85,374.35
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,562.49,403.64
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,599.61,429.72
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,634.63,453.71
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,665.41,474.78
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,693.69,493.79
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,716.94,509.97
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,737.18,524.0
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,752.42,533.52
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,764.49,540.84
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,772.63,546.36
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,777.61,549.68
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,777.61,548.92
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,774.52,546.26
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,766.79,541.46
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,755.85,534.38
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,740.24,524.13
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,721.51,511.66
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,698.29,495.87
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,672.19,477.91
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,640.18,455.57
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,606.17,431.47
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,569.33,405.86
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,530.64,378.24
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,489.34,347.32
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,445.04,313.51
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,398.12,277.57
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,350.96,240.54
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,301.23,200.66
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,252.42,161.42
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,198.91,120.05
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,150.98,85.16
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,103.93,56.22
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,61.2,44.73
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,50.25,35.81
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,44.25,30.72
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,35.18,22.88
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.44,13.08
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,10.23,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,21.94,10.67
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.04,22.6
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.52,30.26
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,53.14,39.46
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,59.19,44.58
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,99.0,57.57
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,142.39,83.06
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,190.31,117.43
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,239.1,155.99
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,292.71,199.11
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,340.5,237.3
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,389.26,275.42
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,435.84,311.64
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,481.84,346.33
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,522.81,376.64
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,563.49,405.84
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,599.91,431.29
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,634.16,454.59
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,664.62,475.01
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,692.51,493.29
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,715.56,508.03
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,735.62,520.58
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,750.13,529.51
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,761.33,536.19
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,768.91,541.13
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,773.42,544.04
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,772.64,543.75
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,768.89,541.52
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,761.37,536.57
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,750.76,529.56
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,735.21,519.48
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,716.66,507.28
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,693.33,491.55
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,667.21,473.74
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,634.98,451.37
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,606.03,430.74
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,568.84,405.15
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,529.95,377.69
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,486.84,345.78
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,443.04,312.62
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,396.37,277.27
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,347.26,239.29
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,298.04,200.36
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,250.51,162.66
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,202.0,125.38
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,156.23,92.16
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,111.34,64.23
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,69.36,45.58
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,56.0,40.51
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,47.89,33.67
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,36.72,24.1
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,25.53,13.79
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.51,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,22.73,10.98
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,39.14,26.78
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,55.24,41.0
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,71.09,54.78
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,75.14,58.33
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,103.8,66.5
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,145.37,97.15
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,179.94,125.88
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,226.77,159.44
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,285.42,203.01
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,328.75,236.45
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,374.6,271.46
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,417.6,303.81
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,464.14,337.72
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,505.54,367.13
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,547.91,396.45
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,584.07,421.45
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,618.81,444.96
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,650.94,465.63
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,677.59,482.35
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,700.89,497.9
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,721.62,511.56
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,740.74,523.37
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,757.3,533.35
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,765.56,539.3
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,770.83,543.32
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,772.17,544.04
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,770.5,542.75
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,762.1,537.79
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,750.64,530.78
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,735.98,520.5
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,718.24,508.07
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,640.82,454.1
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,558.3,396.26
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,590.23,421.41
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,599.24,429.49
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,526.43,377.97
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,457.6,329.35
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,300.46,217.64
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,156.37,112.78
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,200.58,145.96
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,236.34,172.02
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,196.04,142.8
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,159.03,116.1
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,104.83,75.65
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,52.16,35.69
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,43.65,29.15
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,35.16,22.5
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,27.47,17.38
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,19.8,10.91
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,13.3,5.3
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,6.82,0.0
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.4,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,22.08,10.36
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,37.84,25.91
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,51.24,37.87
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,64.73,49.63
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,79.7,62.46
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,102.06,74.97
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,114.18,84.75
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,122.46,92.19
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,164.66,123.23
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,215.37,161.0
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,284.8,209.27
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,375.99,275.34
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,422.67,311.72
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,466.05,345.19
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,506.39,375.26
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,546.74,404.71
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,582.93,430.38
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,617.74,454.49
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,648.35,475.32
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,677.3,494.63
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,700.55,510.63
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,721.32,524.79
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,695.93,504.38
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,655.67,473.94
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,550.05,399.18
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,425.18,309.12
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,609.23,444.62
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,757.0,548.47
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,651.21,471.62
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,523.98,379.69
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,631.28,460.53
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,706.58,516.46
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,629.47,459.27
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,546.72,398.71
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,472.91,346.58
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,409.69,301.18
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,456.56,337.04
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,490.06,361.42
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,471.23,346.57
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,438.54,320.55
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,392.6,284.82
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,346.96,248.54
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,298.31,209.36
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,251.98,171.95
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,198.73,131.99
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,156.56,102.46
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,115.85,73.01
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,73.17,49.43
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,57.67,43.38
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,48.97,35.81
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,36.92,25.1
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,24.74,13.43
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,22.29,10.26
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,38.94,26.8
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,54.55,40.64
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,69.9,53.97
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,80.19,62.83
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,107.66,74.81
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,134.81,96.34
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,153.6,113.17
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,197.45,144.1
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,251.21,183.08
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,259.06,191.46
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,257.58,191.75
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,293.35,217.9
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,326.59,241.72
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,374.05,275.56
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,424.64,311.18
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,479.33,350.17
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,531.05,386.79
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,429.96,314.8
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,317.59,232.61
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,357.16,261.62
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,397.3,290.26
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,567.97,415.01
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,736.56,532.61
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,706.21,508.74
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,663.16,477.5
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,711.28,513.55
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,747.5,540.98
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,714.97,516.77
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,678.06,489.92
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,690.73,501.09
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,695.99,506.75
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,644.49,470.55
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,594.32,435.16
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,597.56,439.17
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,592.89,436.7
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,497.46,366.83
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,405.69,299.65
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,406.52,300.23
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,394.51,290.21
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,289.0,213.51
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,200.03,149.33
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,216.6,159.61
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,220.97,158.91
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,184.48,131.12
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,152.17,107.29
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,123.46,84.32
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,87.72,61.61
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,69.86,53.37
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,57.81,43.01
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,41.91,29.13
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,25.75,14.03
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,21.32,9.17
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,35.57,23.95
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,46.24,33.61
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,56.85,42.92
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,66.32,51.13
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,106.4,65.62
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,149.07,100.03
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,175.8,125.87
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,215.07,155.41
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,258.31,188.37
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,316.42,229.3
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,390.87,284.11
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,438.46,321.39
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,483.75,356.03
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,526.19,387.62
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,567.76,417.64
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,605.07,444.83
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,640.44,470.06
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,664.56,486.49
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,692.22,504.86
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,715.59,521.19
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,736.12,535.44
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,751.85,545.27
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,764.6,553.02
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,712.01,512.18
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,631.67,452.55
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,641.96,460.82
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,650.57,467.45
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,656.83,472.6
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,666.66,480.05
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,590.79,426.81
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,515.62,373.53
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,511.3,372.27
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,505.14,369.32
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,578.16,424.99
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,614.35,452.9
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,517.81,382.11
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,428.98,317.12
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,452.84,334.43
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,450.15,329.49
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,395.69,287.64
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,347.97,250.84
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,276.38,198.13
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,221.06,159.44
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,185.24,131.53
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,150.1,104.58
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,116.12,80.18
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,84.27,60.07
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,65.58,49.82
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,51.15,37.44
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,37.17,25.17
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,22.52,11.34
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,20.64,8.38
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,34.28,22.94
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,44.96,32.65
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,55.56,42.01
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,65.82,50.91
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,106.07,65.07
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,151.6,94.88
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,198.6,129.97
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,245.66,167.63
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,295.16,207.84
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,328.38,239.16
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,344.81,255.36
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,370.32,275.88
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,391.13,291.94
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,334.18,249.85
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,265.18,197.66
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,363.74,270.86
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,461.06,341.0
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,475.98,350.01
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,489.68,358.39
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,465.59,340.14
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,430.25,314.05
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,527.6,383.1
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,625.97,449.85
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,670.89,479.7
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,720.41,512.18
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,682.38,484.11
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,648.21,459.17
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,629.88,446.74
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,610.41,433.41
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,685.33,487.87
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,728.04,519.35
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,704.79,504.16
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,678.72,487.31
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,478.21,347.64
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,269.88,196.22
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,365.38,267.39
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,447.39,325.46
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,461.3,334.62
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,451.27,325.03
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,403.76,288.17
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,356.34,250.68
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,307.13,211.18
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,258.64,171.88
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,208.73,132.6
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,161.59,97.25
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,114.82,66.39
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,72.38,45.78
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,54.46,40.19
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.61,31.8
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,33.67,22.15
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,22.71,11.19
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,20.31,7.68
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,34.31,22.81
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,43.72,31.44
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,53.18,39.79
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,64.54,49.5
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,108.88,65.43
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,151.93,92.65
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,200.15,128.31
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,248.61,167.19
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,299.19,208.34
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,348.02,247.97
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,400.02,289.21
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,446.7,325.69
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,492.95,360.77
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,536.21,392.71
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,578.51,423.02
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,611.89,447.47
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,646.85,472.41
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,678.13,493.43
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,707.1,512.43
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,671.53,482.84
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,601.96,430.14
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,703.2,503.65
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,783.79,560.9
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,791.31,565.6
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,795.62,568.81
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,722.15,514.18
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,622.65,441.04
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,713.65,509.16
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,773.96,554.79
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,757.97,544.29
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,738.81,531.76
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,616.59,443.77
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,477.68,343.13
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,485.15,349.92
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,495.19,357.57
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,537.28,390.04
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,546.39,397.5
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,502.61,364.27
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,457.76,329.63
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,409.91,292.45
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,361.43,253.82
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,310.76,212.53
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,261.24,171.89
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,207.05,128.75
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,158.2,91.64
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,109.9,59.84
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,66.26,39.38
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,47.36,34.09
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,41.25,28.84
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.65,20.34
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.02,10.31
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.08,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,18.94,6.29
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.08,20.09
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,39.44,27.8
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,45.92,33.61
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,57.52,37.45
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,102.29,56.99
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,147.86,86.04
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,201.33,126.35
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,251.68,167.55
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,303.71,210.73
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,353.69,252.32
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,403.88,293.24
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,451.44,331.19
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,497.71,367.11
