Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,540.82,399.84
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,582.48,430.63
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,619.72,458.32
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,654.73,483.87
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,685.82,505.35
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,714.27,524.58
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,737.81,539.91
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,758.26,552.88
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,774.65,562.67
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,787.85,570.16
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,795.53,575.2
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,799.92,578.17
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,799.92,577.11
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,796.67,574.02
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,788.55,568.96
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,777.15,561.81
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,760.67,551.27
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,741.08,537.92
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,717.21,521.38
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,690.42,502.6
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,657.21,478.85
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,622.31,453.59
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,584.4,426.82
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,544.67,398.03
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,503.54,366.71
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,459.09,332.27
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,411.19,295.05
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,363.17,256.79
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,310.14,213.78
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,260.78,173.33
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,209.89,132.77
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,161.72,96.14
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,114.2,64.63
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,71.91,44.05
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,51.93,37.81
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.59,29.78
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.22,20.65
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,21.91,9.82
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,19.08,5.87
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,37.03,25.06
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,46.45,33.84
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,55.69,42.09
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,69.63,47.52
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,111.7,67.79
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,156.82,96.51
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,206.08,132.51
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,256.33,173.26
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,308.78,216.33
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,360.91,258.44
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,411.67,298.69
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,460.15,336.96
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,508.17,373.84
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,552.23,406.88
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,591.62,435.8
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,629.66,462.95
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,665.59,487.93
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,697.0,509.26
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,725.84,528.39
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,749.79,544.94
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,770.72,559.26
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,787.37,569.53
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,800.84,577.12
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,808.76,582.12
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,813.46,585.09
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,813.8,584.07
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,810.93,581.05
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,802.49,575.66
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,790.79,568.21
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,774.63,556.41
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,755.23,542.15
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,731.33,525.83
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,704.5,507.29
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,672.65,485.06
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,638.25,460.66
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,599.83,433.75
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,559.47,404.77
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,515.33,371.6
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,470.57,337.14
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,421.34,299.22
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,371.87,260.12
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,319.71,217.89
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,268.51,176.07
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,216.27,134.82
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,163.05,94.52
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,113.31,61.37
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,68.27,39.47
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,46.75,33.42
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,40.58,28.1
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,31.3,19.92
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,20.62,8.58
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,16.65,3.88
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,32.97,21.66
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.52,28.75
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,50.37,37.38
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,65.08,42.1
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,109.7,63.1
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,154.9,92.09
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,205.7,129.93
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,259.15,173.37
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,311.1,216.13
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,361.8,257.69
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,413.43,299.11
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,460.94,336.54
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,507.35,372.04
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,550.92,403.63
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,593.09,433.13
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,631.09,460.6
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,666.83,485.9
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,698.12,506.83
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,726.76,525.53
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,750.52,540.56
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,771.16,553.23
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,787.06,562.26
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,799.65,569.17
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,807.35,574.15
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,811.73,577.1
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,811.65,576.04
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,808.3,572.98
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,799.7,567.8
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,787.81,560.56
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,771.87,550.93
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,752.72,538.59
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,727.81,521.91
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,699.99,503.0
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,668.4,481.19
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,634.29,457.21
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,595.94,430.56
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,555.63,401.78
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,512.06,369.15
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,467.23,334.75
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,418.53,297.21
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,369.13,258.13
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,317.19,216.01
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,266.14,174.23
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,214.18,132.75
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,164.56,94.88
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,111.46,59.02
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,66.12,36.83
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,43.48,30.54
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,37.56,25.45
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.96,17.88
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.45,7.93
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.19,1.86
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,30.14,19.08
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,37.28,25.81
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,44.56,32.29
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,60.48,36.79
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,106.24,58.28
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,153.61,89.41
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,208.36,130.78
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,259.38,172.23
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,312.06,215.39
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,363.09,256.46
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,414.54,296.75
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,462.67,334.01
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,509.66,369.26
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,553.31,401.21
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,595.4,431.12
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,633.53,458.41
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,669.4,483.58
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,700.96,504.56
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,729.81,523.32
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,753.96,539.75
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,775.01,553.8
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,790.6,562.57
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,802.83,569.21
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,810.91,574.44
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,815.68,577.64
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,815.58,576.86
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,812.2,574.08
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,803.95,569.18
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,792.38,562.22
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,775.55,552.11
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,755.47,539.43
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,731.6,523.53
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,704.74,505.38
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,672.28,483.07
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,637.47,458.73
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,599.14,431.45
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,558.86,402.14
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,514.88,369.57
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,469.64,335.2
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,420.9,297.93
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,371.37,259.03
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,319.8,217.82
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,269.03,176.68
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,216.5,134.78
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,163.09,93.91
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,113.27,60.36
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,67.95,37.78
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,43.85,30.84
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,37.55,25.43
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.58,17.47
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.65,6.77
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,14.11,1.2
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.64,17.89
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,35.49,24.34
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,42.48,30.52
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,60.11,35.26
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,106.81,57.64
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,158.36,92.54
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,210.19,132.11
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,261.36,173.97
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,314.12,217.47
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,365.26,258.93
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,417.01,299.68
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,464.84,337.04
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,511.86,372.68
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,555.66,404.98
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,597.7,435.08
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,635.43,462.34
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,670.91,487.5
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,701.93,508.21
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,729.97,526.5
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,753.91,542.91
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,774.77,556.97
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,790.2,565.92
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,802.3,572.74
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,810.26,577.9
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,814.97,581.04
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,813.28,579.11
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,808.39,575.21
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,800.3,570.3
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,788.98,563.36
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,771.54,552.3
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,751.17,538.68
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,726.93,522.23
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,699.85,503.64
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,667.77,481.47
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,633.37,457.29
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,595.55,431.03
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,559.0,404.88
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,514.54,371.7
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,468.83,336.79
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,419.8,299.18
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,370.71,260.55
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,319.97,219.48
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,269.8,178.42
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,214.47,134.53
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,164.53,96.32
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,115.15,62.61
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,69.8,39.12
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,44.82,31.63
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,38.22,25.95
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.53,17.37
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.8,5.56
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.52,0.61
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.42,18.38
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,37.36,25.84
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,45.35,32.93
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,64.44,38.26
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,110.61,61.13
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,159.38,94.32
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,212.16,134.98
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,266.4,179.13
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,319.34,222.55
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,370.77,264.44
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,422.65,305.62
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,471.69,343.6
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,518.56,378.83
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,562.17,410.65
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,604.21,440.36
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,642.27,466.66
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,678.08,490.72
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,709.29,511.13
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,737.74,529.26
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,761.39,545.29
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,781.93,558.94
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,796.71,568.34
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,808.02,575.6
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,815.13,580.23
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,818.99,582.89
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,818.44,581.9
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,814.69,578.94
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,805.77,573.62
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,793.63,566.31
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,776.0,555.68
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,755.32,542.34
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,731.27,526.33
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,704.38,508.15
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,669.43,484.0
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,638.61,462.14
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,599.48,435.26
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,558.69,406.48
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,513.73,373.13
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,467.99,338.37
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,419.2,301.18
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,368.54,261.61
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,317.14,220.23
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,267.1,179.5
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,215.77,138.73
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,167.5,101.76
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,119.68,68.71
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,76.64,45.54
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,51.19,36.96
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,40.94,28.16
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,29.56,18.14
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.2,4.37
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.46,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,28.76,17.77
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,37.98,26.33
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,49.4,36.35
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,69.79,42.96
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,113.98,66.06
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,159.44,97.1
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,209.5,135.52
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,259.49,176.19
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,311.65,218.79
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,363.97,261.15
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,414.83,301.55
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,462.86,338.84
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,510.41,374.65
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,554.25,406.07
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,593.04,433.01
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,630.71,459.2
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,666.33,483.31
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,697.26,503.68
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,725.56,521.87
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,749.15,537.72
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,769.79,551.43
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,785.84,560.62
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,798.71,567.71
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,806.43,572.45
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,810.99,575.25
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,810.39,573.89
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,806.66,570.62
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,798.64,565.62
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,787.45,558.68
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,770.44,548.1
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,750.44,535.03
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,726.34,518.7
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,699.45,500.3
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,667.38,478.3
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,638.48,457.95
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,599.41,431.13
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,558.65,402.47
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,513.91,369.58
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,468.29,335.25
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,419.71,298.52
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,369.22,259.42
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,317.33,218.1
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,266.8,177.39
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,215.46,136.93
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,167.11,100.13
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,119.09,67.24
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,76.23,44.33
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,50.07,35.77
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.23,27.42
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.16,17.65
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.14,3.26
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.13,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,29.98,18.69
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.17,27.31
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,48.47,35.55
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,72.8,44.92
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,116.89,68.61
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,162.18,99.33
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,212.92,137.79
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,263.18,178.59
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,315.61,221.23
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,368.25,263.06
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,419.63,302.87
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,467.99,339.86
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,515.86,375.27
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,560.1,407.1
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,599.34,434.54
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,637.01,460.19
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,672.56,483.69
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,703.53,503.55
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,731.93,521.24
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,755.78,537.26
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,776.63,551.0
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,792.8,560.06
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,805.81,567.15
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,813.66,572.19
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,818.27,575.29
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,818.06,574.51
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,814.64,571.78
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,806.4,566.97
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,794.91,560.17
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,777.83,550.06
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,757.62,537.59
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,733.31,521.42
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,706.15,503.15
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,672.58,480.35
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,637.1,455.85
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,602.89,431.57
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,561.91,402.16
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,517.06,369.39
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,471.31,335.15
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,422.33,298.42
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,373.38,260.66
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,319.48,218.55
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,268.96,178.3
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,216.61,137.06
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,167.21,99.39
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,118.53,66.03
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,75.27,42.83
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,48.24,34.09
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,41.1,27.97
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,27.75,16.36
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,16.69,1.29
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,15.83,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,31.03,19.46
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,42.25,29.86
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.34,39.65
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,76.51,48.44
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,118.92,72.27
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,165.83,104.54
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,215.58,141.92
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,264.73,181.47
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,316.35,223.07
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,366.49,262.61
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,418.08,302.18
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,466.72,339.21
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,513.71,373.96
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,557.33,405.48
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,599.84,435.34
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,638.11,461.51
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,674.45,485.73
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,706.12,506.27
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,735.29,524.73
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,749.8,534.87
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,770.6,548.88
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,786.95,558.57
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,800.37,565.97
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,808.3,570.81
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,813.13,573.77
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,812.03,572.09
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,807.86,568.57
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,799.11,563.14
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,787.29,555.83
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,769.71,544.51
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,749.29,531.04
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,734.56,520.98
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,706.92,502.46
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,673.66,479.91
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,638.4,455.64
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,564.98,404.24
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,493.48,353.97
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,486.71,349.43
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,467.68,334.31
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,418.58,297.48
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,369.83,260.04
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,318.25,219.9
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,268.44,180.53
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,217.8,140.92
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,170.61,105.13
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,123.5,72.54
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,78.99,46.97
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.12,36.51
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,41.86,28.54
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,29.23,17.43
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,28.57,17.3
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.13,26.26
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,47.78,34.78
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,74.88,45.02
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,119.12,69.56
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,165.1,101.5
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,216.43,140.99
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,267.06,182.21
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,319.9,225.24
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,372.83,267.26
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,424.74,307.41
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,473.42,344.77
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,521.62,380.62
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,565.8,412.62
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,605.1,440.37
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,643.39,466.55
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,679.58,490.58
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,711.52,511.4
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,740.91,530.11
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,765.0,546.34
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,786.07,559.88
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,803.45,570.01
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,817.75,578.17
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,825.33,583.28
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,829.59,586.38
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,830.12,585.95
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,827.33,583.48
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,749.46,528.54
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,643.57,452.89
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,725.39,514.23
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,768.51,548.28
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,681.13,484.94
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,575.05,408.96
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,632.92,453.09
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,649.64,467.65
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,610.42,440.48
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,569.3,411.48
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,524.65,378.44
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,478.85,343.7
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,429.72,306.2
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,379.52,266.87
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,326.31,224.08
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,274.29,181.71
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,221.26,139.34
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,167.82,97.99
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,117.38,63.07
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,72.15,38.59
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,42.17,29.15
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,35.88,23.64
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,26.09,14.85
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.29,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.39,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,28.56,17.29
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,38.77,26.9
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,49.02,35.98
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,77.94,47.3
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,122.15,72.5
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,168.09,104.6
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,219.41,143.97
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,270.0,185.16
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,322.83,228.14
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,373.32,268.94
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,426.36,310.72
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,474.63,347.91
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,522.47,383.67
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,566.45,415.67
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,609.22,445.9
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,642.6,468.92
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,678.28,492.81
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,709.34,513.21
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,737.87,531.51
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,761.9,546.45
