Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,782.97,558.88
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,798.97,567.64
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,811.85,574.42
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,819.15,579.11
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,823.25,581.86
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,822.94,580.91
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,819.44,578.0
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,811.13,573.07
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,799.62,566.15
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,782.93,555.92
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,763.12,543.49
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,738.06,526.78
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,710.2,507.99
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,678.27,486.31
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,643.93,462.59
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,605.13,435.18
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,567.77,408.09
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,522.5,375.0
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,476.23,340.35
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,426.41,302.88
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,376.66,264.38
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,308.68,214.06
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,251.19,172.76
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,205.82,137.45
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,161.5,103.4
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,118.97,73.23
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,79.83,49.22
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,51.76,36.83
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,40.09,26.89
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,27.35,15.63
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,14.38,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,11.83,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,23.28,12.9
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,38.9,26.86
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,54.18,40.14
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,73.07,52.54
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,95.11,68.95
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,128.88,93.07
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,167.95,121.46
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,219.96,158.65
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,280.44,203.06
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,350.36,253.14
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,427.45,309.25
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,475.82,346.06
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,523.69,381.43
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,564.99,411.16
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,607.14,440.48
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,590.07,425.11
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,538.02,384.93
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,646.72,462.38
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,739.9,527.41
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,763.68,542.89
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,784.47,556.08
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,798.35,563.63
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,808.77,569.04
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,787.45,551.63
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,738.22,515.35
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,729.33,509.1
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,718.32,501.22
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,770.09,540.25
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,793.31,559.97
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,775.13,548.72
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,764.68,541.82
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,739.25,526.21
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,711.15,508.57
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,678.01,486.08
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,642.83,461.8
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,514.51,371.06
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,388.85,280.98
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,449.25,325.24
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,471.15,338.93
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,399.05,286.29
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,334.09,239.52
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,273.77,194.79
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,225.28,158.98
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,207.18,139.14
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,171.09,104.59
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,122.68,70.56
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,79.62,45.77
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,46.85,32.8
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.48,25.55
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.05,14.48
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,13.62,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,28.85,17.22
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,40.44,28.11
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,51.88,38.2
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,80.61,49.48
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,123.65,75.23
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,164.72,109.54
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,193.59,135.74
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,250.22,175.51
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,323.91,229.87
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,374.0,269.25
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,425.51,308.72
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,459.38,334.92
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,476.43,347.31
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,541.49,392.98
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,607.43,438.28
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,615.64,440.54
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,603.62,428.63
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,637.59,449.77
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,670.2,469.19
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,732.55,512.56
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,787.85,550.86
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,798.67,555.22
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,805.27,557.17
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,812.55,562.08
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,816.82,565.08
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,815.19,563.08
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,810.56,559.24
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,801.78,553.75
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,790.06,546.41
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,771.94,535.25
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,757.84,526.41
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,731.81,510.51
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,703.38,492.88
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,667.46,469.01
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,630.5,444.16
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,591.18,417.33
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,550.83,389.3
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,506.87,358.44
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,462.53,326.6
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,414.56,292.05
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,363.13,254.23
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,312.95,216.17
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,265.18,179.5
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,216.53,142.88
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,171.86,109.98
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,127.26,79.33
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,88.02,55.61
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,58.43,42.07
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,44.89,30.66
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,28.64,16.29
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,13.28,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,25.97,14.93
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,43.04,30.4
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,60.02,45.2
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,58.62,39.51
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,43.65,30.1
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,69.28,50.82
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,94.89,71.15
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,151.01,113.38
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,217.12,163.08
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,231.95,174.22
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,249.04,186.78
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,272.91,204.3
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,296.71,221.44
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,313.9,233.0
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,330.51,243.94
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,339.99,250.22
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,348.71,255.94
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,438.88,320.52
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,522.7,378.72
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,510.75,369.2
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,496.5,358.79
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,538.56,387.73
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,580.81,415.97
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,535.98,384.25
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,477.14,343.31
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,422.72,305.81
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,368.08,267.4
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,339.95,247.75
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,300.12,219.4
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,496.24,362.31
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,658.41,473.39
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,476.8,347.36
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,292.19,214.78
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,326.61,241.37
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,358.79,265.03
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,295.93,219.38
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,229.27,170.53
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,152.2,112.93
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,77.14,55.3
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,61.19,43.14
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,45.29,30.74
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,48.34,33.33
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,51.4,35.93
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,44.43,30.51
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,37.47,25.03
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,30.54,19.42
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,23.63,13.74
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,17.5,9.28
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.93
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.16,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,8.34,0.96
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,15.98,7.84
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,23.63,14.59
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,32.85,21.46
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,42.1,29.1
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,83.59,62.12
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,128.31,97.27
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,170.02,129.03
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,221.4,168.71
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,236.41,180.67
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,253.63,193.92
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,305.62,233.73
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,355.1,271.35
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,366.81,279.83
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,376.15,286.32
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,449.59,341.96
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,537.98,407.61
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,386.91,294.06
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,217.13,163.25
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,395.1,299.18
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,557.79,418.57
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,552.99,413.54
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,546.68,408.0
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,584.01,435.14
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,632.15,469.25
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,556.96,413.91
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,479.96,357.2
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,420.68,313.85
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,361.85,270.29
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,416.94,311.76
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,481.3,358.79
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,468.34,349.35
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,454.61,339.66
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,424.78,318.12
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,385.97,289.99
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,395.22,297.66
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,392.09,295.84
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,230.46,174.69
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,70.17,50.32
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,146.49,110.84
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,215.51,164.45
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,183.53,139.68
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,153.3,116.39
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,130.41,98.68
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,108.28,81.4
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,87.26,64.9
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,67.81,49.58
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,50.17,37.25
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,34.16,23.16
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,20.38,10.27
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.29,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.39,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.75,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.51,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.27,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.03,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,3.79,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,41.33,28.77
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,78.65,59.23
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,67.59,49.96
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,56.07,40.38
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,45.67,31.69
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,35.3,23.09
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,84.46,62.56
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,134.04,101.62
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,186.42,142.29
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,240.22,183.39
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,217.36,165.34
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,193.88,146.98
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,144.86,108.66
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,95.72,70.03
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,127.29,94.71
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,159.25,119.35
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,123.74,91.7
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,88.2,63.94
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,131.94,98.08
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,176.04,131.96
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,149.57,111.52
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,123.17,91.16
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,190.18,142.81
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,257.62,193.64
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,249.0,187.08
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,240.33,180.75
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,198.96,149.62
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,158.12,118.59
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,186.24,140.51
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,214.07,161.96
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,215.07,162.96
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,215.77,163.82
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,183.16,139.08
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,151.41,114.82
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,139.99,106.48
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,128.75,98.16
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,110.48,83.97
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,92.53,69.91
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,79.74,59.81
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,67.06,49.65
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,54.85,39.73
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,42.78,29.74
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,31.35,21.31
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,11.13
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,3.13
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.75,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.3,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,10.24,3.07
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,15.2,7.53
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,20.94,11.85
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,26.7,16.68
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,88.24,65.2
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,157.46,119.2
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,109.83,82.71
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,55.3,39.73
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,83.52,62.34
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,111.81,84.57
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,167.33,127.81
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,231.12,176.49
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,254.96,193.78
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,279.21,211.27
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,346.48,261.43
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,427.13,320.07
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,468.14,349.07
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,510.17,378.58
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,473.98,351.11
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,422.41,312.94
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,390.82,289.21
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,358.34,264.68
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,411.2,303.06
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,464.14,340.4
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,297.85,220.86
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,128.8,94.37
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,251.27,187.5
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,369.03,273.37
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,408.98,302.54
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,447.39,330.76
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,313.53,233.83
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,177.12,131.88
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,269.52,202.73
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,352.77,264.69
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,279.68,210.83
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,203.36,153.74
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,200.82,152.39
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,197.81,150.45
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,200.65,152.94
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,196.85,150.1
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,157.94,120.25
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,119.65,90.77
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,102.92,77.98
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,86.76,65.45
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,70.61,52.41
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,54.69,39.32
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,40.15,28.68
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,25.94,16.17
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,15.26,5.79
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,12.2,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.49,12.62
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.12,22.33
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,44.85,32.8
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,80.59,53.31
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,96.1,70.73
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,121.83,90.9
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,149.02,112.27
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,155.49,118.46
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,155.39,118.95
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,197.49,151.24
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,239.23,182.84
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,317.08,242.0
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,404.74,307.79
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,435.59,329.67
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,465.58,350.67
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,429.31,322.99
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,385.65,289.55
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,438.95,328.03
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,482.84,358.87
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,496.79,368.29
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,510.01,377.31
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,512.88,378.14
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,514.8,378.37
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,532.0,390.65
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,548.46,402.35
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,557.58,408.95
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,565.63,414.86
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,495.89,364.69
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,413.53,305.12
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,286.78,213.06
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,156.66,115.5
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,159.87,118.26
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,163.03,120.79
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,280.82,210.73
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,398.44,297.68
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,256.36,192.61
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,126.05,93.38
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,98.73,72.47
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,71.71,51.45
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,56.14,39.37
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,40.65,27.18
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,38.3,25.41
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,35.97,23.63
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,30.95,19.69
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,25.94,15.7
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,21.33,11.94
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,16.73,8.12
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,12.15,4.72
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,7.58,0.69
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.16,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.11,1.38
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,17.9,9.52
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,26.72,17.4
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,36.72,24.82
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,46.75,33.09
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,58.57,42.65
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,70.45,52.07
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,123.73,94.0
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,179.27,137.16
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,216.25,165.17
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,255.68,194.85
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,334.03,253.94
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,422.86,319.96
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,386.54,292.27
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,339.68,256.35
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,317.26,239.18
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,292.62,220.1
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,419.76,314.4
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,541.01,400.39
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,522.73,385.43
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,501.76,369.35
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,459.25,338.58
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,427.91,315.53
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,521.73,383.32
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,601.96,439.38
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,597.66,435.75
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,592.17,431.98
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,623.09,453.82
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,639.48,465.51
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,623.63,454.85
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,606.52,443.54
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,390.46,290.81
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,175.79,130.59
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,376.05,283.77
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,537.14,399.81
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,484.91,361.46
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,435.14,325.76
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,214.74,162.59
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,11.49,3.57
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,121.91,91.64
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,225.81,172.07
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,136.31,102.78
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,51.4,36.23
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,44.04,30.5
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,36.7,24.65
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,29.77,18.97
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,22.86,13.22
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,16.73,8.67
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,10.63,3.26
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.06,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,12.98,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,24.51,12.94
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,37.46,25.79
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,52.87,39.43
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,89.29,54.75
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,133.79,84.6
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,164.58,114.63
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,179.97,132.48
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,250.42,183.05
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,339.83,250.48
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,391.07,292.04
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,444.38,334.41
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,494.04,372.98
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,542.53,409.6
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,588.07,443.2
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,633.03,475.54
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,591.36,442.19
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,506.04,376.62
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,644.63,480.91
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,761.67,567.27
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,677.92,501.66
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,540.41,397.91
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,614.38,450.87
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,676.89,494.08
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,650.61,474.34
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,609.57,444.98
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,589.68,430.72
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,568.75,415.62
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,587.77,429.86
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,617.33,450.95
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,609.89,446.04
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,600.82,440.19
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,577.11,423.72
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,552.54,406.65
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,536.49,396.04
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,518.25,383.65
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,557.92,415.01
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,572.0,426.46
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,493.26,367.55
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,412.36,307.58
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,404.12,300.43
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,378.03,277.74
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,325.55,235.19
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,274.47,193.18
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,222.03,150.86
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,173.54,112.36
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,121.87,73.79
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,79.63,46.74
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.51,31.14
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,33.74,22.28
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,20.32,7.71
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.01,3.62
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,16.73,8.12
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,23.63,13.94
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,30.54,19.7
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,41.71,28.83
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,52.93,37.83
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,45.6,31.71
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,38.31,25.64
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,37.04
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,67.0,48.33
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,80.25,58.69
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,93.57,69.03
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,111.79,83.18
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,130.26,97.41
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,151.16,113.47
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,172.4,129.66
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,164.93,123.45
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,157.38,117.28
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,180.13,134.57
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,203.06,151.84
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,220.05,164.53
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,237.07,177.22
