Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,310.29,231.73
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,373.23,277.54
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,342.47,254.71
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,298.12,222.13
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,241.12,179.94
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,184.8,137.66
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,194.51,145.22
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,204.14,152.59
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,167.27,124.61
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,130.92,96.86
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,176.14,131.88
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,221.1,166.19
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,199.11,149.86
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,177.48,133.86
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,109.55,81.44
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,43.03,29.0
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,47.63,32.93
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,52.23,36.85
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,144.89,108.72
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,220.62,163.31
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,199.11,141.56
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,170.06,113.5
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,123.28,79.37
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,84.37,54.2
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,49.88,36.74
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,36.46,24.69
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,18.75,5.87
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.58
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,16.37,8.27
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,24.41,14.64
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,34.4,23.16
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,44.43,31.59
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,51.0,36.93
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,57.58,42.17
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,84.4,63.84
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,111.5,85.32
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,111.8,85.04
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,112.02,84.75
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,110.24,83.05
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,108.43,81.36
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,161.0,122.3
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,214.94,163.35
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,283.79,215.21
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,346.88,261.41
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,331.0,247.83
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,314.05,233.85
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,293.96,218.4
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,261.78,194.11
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,289.02,213.4
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,330.68,241.96
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,348.93,255.98
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,367.0,269.97
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,404.6,297.51
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,441.79,324.38
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,532.77,391.31
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,619.48,453.85
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,567.45,417.97
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,528.56,391.41
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,492.51,366.38
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,456.92,341.34
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,365.99,275.36
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,290.12,219.09
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,271.61,206.19
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,253.19,193.03
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,197.59,150.68
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,151.7,115.35
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,154.7,118.1
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,156.97,120.15
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,132.57,101.24
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,109.23,83.1
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,93.56,70.94
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,78.14,58.75
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,62.75,46.19
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,47.57,33.59
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,34.07,23.47
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,20.61,11.52
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,10.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,6.84,0.01
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,8.37,1.25
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,51.4,36.38
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,94.63,70.88
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,124.83,94.32
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,155.87,118.1
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,234.97,178.96
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,314.67,239.18
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,341.29,258.17
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,368.03,277.16
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,456.68,343.05
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,552.2,412.39
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,595.22,443.1
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,639.26,474.53
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,646.66,478.44
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,651.32,480.58
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,561.33,414.46
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,466.0,343.71
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,528.2,389.1
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,575.73,423.12
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,565.31,415.37
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,553.92,407.24
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,599.91,441.6
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,656.31,482.3
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,745.87,550.33
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,792.21,586.87
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,711.34,526.8
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,605.5,448.75
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,568.66,423.25
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,531.79,397.1
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,476.65,357.11
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,415.2,312.2
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,474.02,357.15
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,492.08,369.31
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,440.51,328.26
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,388.0,285.9
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,253.54,186.35
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,143.29,107.5
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,175.19,124.15
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,175.99,113.06
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,125.32,75.37
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,81.97,47.54
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,40.42,28.42
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,30.9,19.65
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,15.56,1.42
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,11.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,22.43,10.27
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,34.76,23.39
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,55.65,34.85
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,94.26,56.54
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,141.27,89.46
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,192.98,129.81
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,247.33,173.96
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,299.55,218.06
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,354.51,264.09
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,344.55,261.89
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,296.53,226.89
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,423.35,323.83
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,562.71,428.97
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,609.46,463.37
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,655.55,496.76
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,689.0,521.47
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,725.81,548.03
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,759.22,570.91
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,790.24,590.83
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,814.4,606.55
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,835.48,620.15
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,851.73,629.45
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,864.68,636.55
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,872.16,641.34
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,876.26,643.99
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,875.28,643.32
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,870.91,640.5
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,861.46,634.09
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,848.66,625.53
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,830.09,613.41
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,808.35,599.18
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,781.56,581.27
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,751.93,561.02
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,716.33,535.55
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,685.1,512.67
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,642.96,481.76
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,599.19,449.15
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,550.22,412.23
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,500.86,374.22
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,448.51,333.56
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,395.37,291.34
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,339.59,245.88
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,286.22,201.72
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,230.66,156.71
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,179.15,115.44
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,127.76,77.13
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,81.04,46.47
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,41.31,29.12
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,30.86,19.49
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,10.23,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.27,9.15
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.59,19.98
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,53.24,30.02
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,96.65,53.29
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,147.97,89.4
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,199.84,130.59
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,259.14,179.6
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,314.14,226.28
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,371.12,273.81
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,425.71,318.58
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,479.87,361.8
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,530.42,401.87
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,580.17,440.29
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,625.75,473.84
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,669.7,505.3
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,708.99,533.72
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,745.89,559.95
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,778.31,580.54
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,807.82,598.71
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,832.21,614.32
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,853.32,627.72
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,867.2,635.23
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,877.33,640.32
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,884.09,644.34
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,887.37,646.15
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,885.47,644.89
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,880.11,641.47
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,869.55,634.49
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,855.58,625.36
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,836.32,612.98
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,813.92,598.56
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,786.74,580.7
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,756.67,560.85
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,719.29,534.46
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,680.25,506.56
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,644.18,481.3
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,600.26,449.91
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,551.5,413.36
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,502.24,375.59
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,449.58,334.86
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,396.13,292.47
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,340.33,246.89
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,286.49,202.17
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,230.68,156.44
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,178.84,114.52
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,127.08,75.93
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,83.02,47.48
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,39.93,27.92
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,28.79,17.67
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.28,8.76
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.15,21.26
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,57.26,33.02
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,99.76,56.87
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,150.38,93.02
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,202.37,134.59
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,258.97,181.33
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,313.35,227.25
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,371.46,275.45
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,425.13,318.77
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,479.69,361.46
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,530.01,399.62
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,579.74,436.08
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,621.7,466.01
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,666.03,496.62
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,705.18,523.74
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,742.09,548.75
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,774.09,568.43
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,803.38,585.36
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,827.02,599.6
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,847.49,611.76
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,863.81,620.49
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,876.82,627.14
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,883.9,631.35
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,887.53,633.51
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,885.53,632.22
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,880.07,628.88
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,869.91,622.66
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,856.36,614.39
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,837.35,602.68
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,815.11,588.94
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,787.41,571.63
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,756.86,552.41
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,719.4,527.49
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,680.3,500.84
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,525.75,389.5
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,367.54,273.11
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,356.74,266.46
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,342.52,256.18
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,298.39,223.66
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,256.65,192.6
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,229.87,171.57
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,201.36,148.51
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,203.65,143.17
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,177.35,113.2
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,125.76,74.54
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,81.29,45.53
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,40.21,28.1
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,26.67,15.8
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,20.28,7.66
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,33.26,22.17
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,58.74,35.92
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,97.55,59.29
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,144.67,92.86
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,192.81,130.53
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,250.46,176.66
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,302.26,218.77
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,356.99,262.33
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,294.05,220.31
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,197.2,148.54
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,307.03,231.28
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,430.64,320.07
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,536.1,393.82
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,648.74,469.85
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,653.79,470.32
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,638.54,458.19
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,671.3,479.95
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,702.56,499.91
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,700.33,498.0
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,683.35,486.89
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,785.8,559.61
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,852.01,605.47
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,821.93,583.51
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,760.03,540.1
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,823.93,588.09
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,856.36,612.66
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,860.47,615.75
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,847.19,608.08
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,827.74,597.11
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,805.26,584.12
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,777.86,567.39
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,747.79,548.2
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,713.57,525.84
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,676.92,501.27
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,634.99,472.06
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,591.59,441.1
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,490.89,367.24
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,399.37,299.51
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,340.72,256.31
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,280.86,211.5
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,257.51,192.46
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,224.75,165.24
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,184.08,132.74
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,145.32,101.73
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,107.42,72.5
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,73.15,47.59
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,42.82,30.36
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,26.7,15.7
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,13.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,9.83,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,18.91,6.28
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.31,20.51
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,58.82,34.62
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,98.6,58.7
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,149.85,96.06
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,192.61,131.52
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,238.92,170.29
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,278.92,204.6
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,305.37,226.76
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,380.77,281.62
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,468.08,343.49
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,518.35,380.67
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,567.69,416.74
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,611.93,447.68
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,654.72,476.93
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,693.92,504.23
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,731.22,529.92
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,762.72,550.95
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,791.59,570.02
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,816.26,586.35
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,838.05,600.75
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,854.96,612.09
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,868.75,621.56
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,875.49,626.08
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,878.9,628.65
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,877.27,628.66
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,872.31,626.63
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,861.37,620.33
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,847.19,612.05
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,827.51,600.21
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,804.92,586.48
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,777.29,568.46
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,747.05,548.34
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,710.67,523.99
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,672.49,497.95
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,630.43,468.22
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,588.56,438.01
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,539.46,402.19
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,490.37,365.52
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,438.0,325.95
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,386.52,285.97
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,331.6,242.1
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,279.07,199.33
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,225.14,155.83
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,171.98,113.38
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,122.34,75.96
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,79.74,47.14
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,41.06,28.83
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.29,15.12
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,9.83,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,18.87,5.72
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,31.57,20.75
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,60.17,35.79
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,100.12,60.83
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,148.3,96.16
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,200.91,138.24
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,255.29,182.68
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,307.78,226.11
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,363.12,271.08
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,415.86,313.23
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,470.22,355.52
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,520.24,394.23
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,570.1,431.91
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,615.25,464.9
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,660.69,497.37
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,699.18,524.9
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,735.68,550.62
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,768.88,572.64
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,789.23,585.03
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,698.74,516.34
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,550.78,405.68
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,510.87,376.97
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,453.23,334.87
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,536.98,396.18
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,604.77,444.87
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,759.83,559.75
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,874.59,642.2
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,767.15,564.21
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,642.02,471.91
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,624.13,460.46
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,605.11,447.62
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,693.36,515.86
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,750.57,560.7
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,711.59,532.88
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,671.33,504.29
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,522.68,394.89
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,374.34,283.38
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,454.49,345.6
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,492.87,373.32
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,440.41,331.71
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,388.75,290.19
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,334.12,245.68
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,281.39,201.9
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,226.11,156.61
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,175.28,115.37
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,121.61,74.38
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,78.61,45.21
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,39.4,27.38
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,24.92,13.73
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.13,4.66
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.19,19.54
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,60.46,34.99
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,63.47,39.82
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,42.11,29.23
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,87.69,65.54
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,136.17,103.81
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,240.1,180.24
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,366.49,276.48
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,420.07,319.87
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,476.0,364.23
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,419.86,322.28
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,306.21,233.7
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,342.03,260.4
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,390.25,295.58
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,406.32,306.78
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,408.71,307.99
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,468.26,351.16
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,516.29,385.31
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,694.57,519.77
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,839.02,624.01
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,678.95,506.24
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,444.57,329.7
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,542.33,402.55
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,623.98,461.72
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,656.23,484.71
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,671.6,496.28
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,523.34,389.22
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,376.53,280.37
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,631.11,475.43
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,810.07,605.88
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,782.5,586.49
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,752.16,566.25
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,716.13,541.06
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,678.04,513.63
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,472.0,360.06
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,256.9,194.65
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,409.08,313.68
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,499.47,380.2
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,307.13,234.21
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,131.24,99.36
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,103.33,77.7
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,76.09,56.16
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,148.5,105.24
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,176.18,114.2
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,123.77,73.58
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,78.39,42.7
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,37.21,21.71
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.7,12.47
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.05,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.45,3.55
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,28.86,18.3
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,60.86,34.11
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,104.75,62.6
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,154.65,99.95
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,204.83,140.73
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,260.07,186.48
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,258.42,193.85
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,219.55,168.12
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,285.25,218.32
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,368.78,281.47
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,466.85,356.18
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,576.81,439.06
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,548.25,415.15
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,488.0,367.29
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,516.3,388.22
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,544.84,408.82
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,569.88,425.72
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,592.92,441.04
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,473.03,353.15
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,345.97,258.02
