Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,442.06,329.33
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,555.71,410.38
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,430.59,319.45
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,304.84,226.37
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,323.92,240.79
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,326.71,242.9
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,205.42,152.55
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,103.21,74.61
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,203.56,151.81
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,320.33,239.25
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,465.94,349.36
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,600.71,447.59
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,363.09,274.03
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,113.7,83.2
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,322.09,246.25
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,490.48,371.62
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,479.99,363.15
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,452.35,342.19
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,400.41,302.58
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,350.45,263.79
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,274.35,205.1
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,216.29,160.56
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,175.99,128.44
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,138.28,98.33
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,101.24,69.44
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,67.24,44.04
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,39.67,25.29
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,22.4,10.96
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.26,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,15.98,2.05
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,32.42,21.19
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,60.72,39.06
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,93.12,60.98
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,137.1,93.88
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,151.94,111.3
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,148.14,112.37
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,189.75,144.9
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,229.88,175.83
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,252.85,193.03
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,266.27,202.47
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,418.45,318.17
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,575.0,434.14
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,555.97,417.21
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,511.22,381.66
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,544.78,405.54
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,577.82,428.36
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,605.19,446.25
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,631.57,463.26
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,646.07,472.48
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,658.83,480.54
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,773.85,564.18
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,871.59,632.83
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,703.23,513.09
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,476.47,348.26
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,547.67,400.75
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,600.98,438.91
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,747.03,545.88
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,849.53,619.66
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,829.78,605.02
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,807.16,589.33
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,778.94,570.34
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,748.25,549.54
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,712.71,525.24
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,678.45,501.39
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,635.05,471.55
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,590.53,440.3
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,541.76,404.61
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,492.63,367.83
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,439.58,327.07
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,387.6,286.24
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,332.22,242.13
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,279.24,199.16
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,219.85,151.71
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,169.98,111.95
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,120.0,74.25
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,77.56,45.18
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,39.34,23.3
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,22.54,10.3
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,16.62,1.48
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,30.39,19.46
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,65.27,38.4
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,105.96,65.6
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,154.94,102.42
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,204.15,141.8
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,263.17,189.27
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,316.41,232.6
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,372.66,277.38
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,425.68,318.83
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,480.21,360.27
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,530.43,398.12
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,580.66,435.03
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,554.51,413.47
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,501.78,372.18
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,490.2,363.21
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,486.61,359.32
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,482.06,354.49
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,475.24,348.01
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,424.32,311.11
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,386.27,283.09
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,407.16,298.19
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,427.97,312.95
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,686.02,501.42
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,891.26,641.62
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,888.8,638.69
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,883.05,635.49
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,835.18,601.66
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,773.83,557.58
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,802.56,581.19
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,812.04,591.29
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,783.51,572.06
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,752.49,551.16
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,672.0,493.72
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,587.78,433.32
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,486.56,361.66
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,394.99,295.34
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,225.75,169.94
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,59.24,41.28
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,71.24,51.14
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,83.32,61.02
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,73.12,53.13
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,62.99,45.23
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,52.55,37.05
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,42.11,28.72
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,32.48,20.88
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,22.87,12.92
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,14.45,5.84
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.06,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,7.59,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,22.46,12.95
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,37.07,24.7
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,55.85,40.27
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,75.47,56.29
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,127.44,95.16
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,186.14,139.88
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,240.56,182.52
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,296.32,225.99
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,297.21,227.51
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,296.1,226.38
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,266.53,203.08
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,240.06,181.73
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,259.49,195.6
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,279.07,209.24
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,386.45,288.53
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,486.63,359.69
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,449.84,330.75
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,394.18,289.25
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,505.63,369.41
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,604.89,437.84
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,643.22,461.68
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,665.13,475.08
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,660.62,471.81
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,654.53,467.75
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,630.7,452.4
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,621.88,446.94
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,601.74,433.35
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,580.84,419.29
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,608.79,438.89
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,618.49,445.9
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,685.73,496.58
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,733.53,533.17
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,704.06,514.33
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,670.91,493.16
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,558.19,413.19
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,452.8,336.97
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,317.13,238.05
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,188.64,141.38
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,304.32,229.95
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,376.05,280.04
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,321.44,236.24
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,269.53,194.32
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,215.58,151.2
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,166.74,112.33
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,117.72,75.3
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,76.71,46.68
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,38.74,22.91
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,19.53,6.47
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.18,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,31.04,19.96
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,67.31,40.31
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,108.28,68.68
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,157.69,106.35
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,207.14,145.93
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,262.6,190.66
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,320.27,237.43
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,376.45,282.07
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,430.19,323.78
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,485.9,365.73
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,536.38,403.22
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,586.82,439.58
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,633.31,471.52
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,676.26,500.18
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,715.7,526.96
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,753.24,552.0
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,785.59,572.12
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,815.55,589.79
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,741.81,535.39
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,637.75,459.81
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,488.68,356.54
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,334.37,245.0
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,549.34,402.19
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,731.58,527.58
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,648.49,467.16
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,548.38,396.2
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,717.89,519.4
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,852.1,613.23
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,831.7,599.4
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,808.47,584.95
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,779.15,566.2
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,747.57,545.7
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,712.05,522.59
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,674.48,497.59
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,630.21,467.97
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,585.06,436.95
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,537.1,402.37
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,488.82,366.61
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,434.7,326.08
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,382.02,285.49
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,321.37,237.49
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,269.35,195.33
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,215.11,151.69
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,166.05,112.44
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,116.48,74.98
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,74.0,45.13
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,37.96,22.23
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,18.06,4.26
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,7.47,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,14.4,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,32.42,20.93
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,66.56,40.95
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,107.86,70.28
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,155.79,106.84
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,204.16,145.62
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,258.23,189.38
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,310.26,231.62
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,365.69,275.77
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,417.53,316.42
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,477.06,361.7
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,527.05,399.46
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,577.34,436.61
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,623.11,468.84
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,668.24,499.87
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,708.05,527.52
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,746.27,553.65
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,779.16,574.7
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,809.89,593.97
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,680.8,499.72
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,512.17,375.55
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,713.14,522.75
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,882.78,639.66
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,800.56,579.03
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,692.52,500.95
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,802.32,581.69
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,886.59,641.43
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,875.23,633.92
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,860.73,625.15
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,841.35,613.21
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,818.95,599.29
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,789.34,579.8
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,757.31,558.31
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,722.05,534.2
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,680.75,505.65
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,636.59,475.56
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,591.49,444.05
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,541.99,407.77
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,492.24,370.45
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,438.07,329.45
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,385.28,288.42
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,329.19,243.48
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,271.27,196.45
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,216.4,152.08
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,166.83,112.22
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,116.42,73.75
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,74.3,44.1
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,36.72,20.75
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,17.33,2.13
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,31.08,16.46
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,70.93,38.38
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,115.91,69.42
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,169.95,111.39
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,142.87,102.18
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,70.82,52.43
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,115.93,88.3
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,169.54,130.35
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,223.8,172.19
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,292.06,224.35
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,326.11,249.48
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,360.77,274.73
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,393.81,298.42
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,427.17,322.01
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,409.92,308.0
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,374.82,280.94
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,445.81,332.57
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,504.23,373.97
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,569.27,421.18
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,652.28,479.94
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,794.77,583.83
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,899.3,655.4
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,905.13,658.38
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,907.53,659.86
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,833.28,607.75
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,714.39,521.03
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,816.61,597.93
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,869.87,636.78
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,847.42,621.89
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,822.14,605.59
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,620.94,462.68
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,380.34,283.34
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,332.98,249.27
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,287.11,215.34
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,292.25,220.02
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,295.78,223.29
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,243.63,184.03
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,186.69,140.76
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,203.35,154.36
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,208.97,158.91
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,180.64,136.74
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,152.79,114.68
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,177.05,127.02
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,173.91,114.44
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,120.86,73.6
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,74.19,40.86
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,34.83,18.21
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,17.36,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,7.87,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.11,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,32.11,17.13
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,69.64,39.67
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,112.29,69.45
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,167.98,112.49
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,207.44,147.77
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,247.49,182.99
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,316.27,237.07
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,391.87,296.44
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,305.68,234.29
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,155.34,117.44
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,379.73,293.16
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,607.79,464.33
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,562.78,426.79
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,469.14,353.6
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,629.03,474.82
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,770.25,577.84
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,641.47,479.57
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,433.28,321.53
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,680.17,507.27
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,876.17,644.6
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,891.06,651.79
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,902.57,657.96
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,908.37,661.55
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,910.7,662.99
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,907.79,661.1
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,901.43,657.08
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,812.48,594.72
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,683.2,500.21
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,626.03,460.3
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,554.37,409.46
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,692.69,514.62
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,770.58,573.71
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,728.9,544.2
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,682.74,510.82
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,638.0,479.87
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,592.31,447.5
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,542.49,410.6
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,492.48,372.72
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,437.9,331.02
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,384.76,289.36
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,327.73,243.43
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,269.51,195.98
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,213.79,150.86
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,163.97,110.78
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,112.93,72.26
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,70.35,42.43
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,35.27,19.73
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,33.64,18.06
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,71.16,41.83
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,112.96,71.27
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,164.38,110.8
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,215.69,152.73
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,277.69,203.44
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,246.77,186.76
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,185.26,141.99
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,252.2,193.71
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,318.24,243.94
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,456.68,350.21
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,603.07,460.21
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,647.36,491.5
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,692.48,523.07
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,732.55,551.29
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,770.66,577.71
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,803.09,598.06
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,833.01,616.33
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,857.3,631.74
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,878.59,645.15
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,884.96,647.55
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,901.85,657.14
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,907.89,660.61
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,910.55,662.03
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,907.11,659.79
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,900.31,655.5
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,888.86,648.0
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,874.15,638.46
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,852.83,624.84
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,828.58,609.31
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,718.3,530.42
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,580.9,429.7
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,654.13,486.88
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,696.26,520.13
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,651.2,487.53
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,604.96,453.98
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,555.31,417.36
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,504.16,378.83
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,448.78,336.75
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,394.64,294.49
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,335.54,247.15
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,280.16,202.01
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,222.48,155.48
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,167.03,110.97
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,114.85,71.54
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,72.71,42.33
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,34.3,18.48
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.12,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,12.97,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,34.26,19.05
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,70.31,43.57
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,113.42,74.74
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,164.5,114.09
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,216.38,155.49
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,276.89,204.38
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,336.71,253.24
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,395.34,300.23
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,452.54,345.09
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,512.68,391.06
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,564.9,430.78
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,615.35,468.34
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,664.25,503.09
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,712.59,536.61
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,753.02,563.68
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,791.35,588.37
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,815.25,602.55
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,846.39,621.66
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,870.34,636.85
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,891.21,650.04
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,905.75,659.11
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,916.95,666.11
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,922.97,669.81
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,925.57,671.43
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,922.48,668.35
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,915.98,663.19
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,903.89,655.57
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,888.5,645.91
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,866.91,632.2
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,842.34,616.57
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,823.11,604.36
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,789.98,582.72
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,750.69,556.4
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,709.48,527.88
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,664.13,496.83
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,617.5,464.09
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,565.0,425.36
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,513.2,386.25
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,456.8,343.31
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,401.64,300.15
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,341.56,251.85
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,284.98,205.51
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,226.29,158.21
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,173.47,115.65
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,116.01,71.83
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,72.6,41.6
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,33.66,17.18
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,13.58,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.08,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,5.9,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,11.58,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,33.55,18.64
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,68.65,43.87
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,108.18,72.67
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,157.13,110.44
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,211.96,154.03
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,271.28,201.72
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,325.07,245.58
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,382.61,291.53
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,444.63,339.82
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,504.57,385.49
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,556.18,424.69
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,607.93,463.11
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,656.97,498.02
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,702.75,529.92
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,742.59,556.69
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,780.51,581.61
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,815.92,603.77
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,849.19,624.06
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,873.69,639.39
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,895.13,652.72
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,902.5,657.03
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,920.28,668.42
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,925.84,671.78
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,927.93,673.06
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,925.65,670.26
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,919.89,665.34
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,907.53,657.31
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,891.82,647.22
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,871.09,634.15
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,847.24,619.06
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,817.47,599.79
