Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,785.0,578.69
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,746.42,553.52
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,712.94,530.29
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,667.68,499.31
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,621.05,466.63
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,568.8,428.17
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,516.29,388.58
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,460.01,345.67
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,404.64,302.24
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,344.99,254.61
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,288.27,208.16
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,228.99,159.51
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,175.22,115.45
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,119.84,72.75
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,74.27,40.66
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,31.99,14.76
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.07,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,19.1,9.01
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,32.06,20.39
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,49.06,34.72
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,66.31,49.08
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,84.74,63.85
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,103.89,78.95
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,143.65,109.99
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,182.48,139.86
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,237.01,181.52
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,306.33,233.71
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,311.96,237.34
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,302.59,229.74
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,265.37,201.2
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,214.26,161.71
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,371.45,281.37
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,511.24,383.41
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,489.58,365.85
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,448.03,334.8
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,686.14,512.12
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,882.55,649.38
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,889.72,651.47
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,908.27,662.74
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,914.54,666.89
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,917.43,669.03
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,914.64,667.57
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,908.43,664.02
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,896.61,656.88
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,881.5,647.67
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,860.48,633.3
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,836.37,616.95
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,807.31,598.24
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,775.57,577.68
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,738.6,553.39
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,706.43,531.02
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,483.11,366.82
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,253.76,191.6
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,274.73,209.13
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,300.21,228.93
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,371.67,283.42
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,399.15,301.02
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,338.94,252.48
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,282.42,206.12
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,223.63,157.69
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,170.51,113.92
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,116.02,71.65
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,69.7,38.59
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,30.79,13.89
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,35.35,17.3
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,76.11,44.16
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,121.19,77.71
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,179.52,124.45
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,233.33,169.28
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,292.72,218.25
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,349.17,264.64
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,408.65,311.95
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,463.82,353.92
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,520.06,394.93
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,572.26,432.48
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,622.67,467.53
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,669.74,499.45
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,715.56,529.64
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,755.75,556.41
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,793.91,580.94
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,826.87,600.16
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,857.21,617.52
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,881.6,632.22
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,902.94,645.02
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,911.94,649.37
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,931.31,660.48
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,937.73,664.14
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,940.63,665.83
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,937.61,664.58
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,931.04,661.25
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,738.42,533.03
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,499.69,362.97
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,551.81,402.43
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,616.38,447.62
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,734.07,533.53
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,797.11,579.13
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,756.69,553.18
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,714.64,525.9
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,675.78,500.19
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,628.68,468.15
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,576.95,431.29
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,524.59,392.84
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,467.63,350.07
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,411.56,306.61
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,351.47,258.48
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,294.37,211.47
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,233.93,162.27
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,178.82,117.14
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,122.03,72.87
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,74.62,39.08
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,31.55,12.73
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,36.56,16.56
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,82.51,46.57
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,130.03,81.75
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,187.08,127.07
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,242.48,172.96
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,302.95,222.46
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,360.17,269.23
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,420.11,316.86
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,475.84,359.42
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,531.79,400.71
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,583.87,438.93
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,635.55,475.84
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,681.9,507.12
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,726.79,536.56
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,640.66,472.04
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,501.86,369.71
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,694.68,509.72
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,857.06,618.43
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,758.03,547.68
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,596.08,432.1
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,785.93,567.68
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,926.72,659.6
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,932.0,661.36
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,933.84,662.42
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,929.48,660.23
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,921.72,656.06
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,781.31,561.79
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,592.54,428.79
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,749.71,544.21
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,855.6,618.13
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,824.51,597.66
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,790.8,576.6
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,751.2,551.08
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,709.79,523.21
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,663.3,492.35
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,615.67,459.85
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,564.25,422.76
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,511.53,383.81
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,454.71,341.27
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,399.26,298.48
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,338.67,250.27
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,281.65,203.9
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,222.53,156.05
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,169.36,112.95
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,111.4,68.62
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,67.71,37.79
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,29.4,11.91
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,11.02,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,36.05,16.99
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,77.58,44.92
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,122.88,78.47
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,181.57,124.82
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,220.81,159.64
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,262.01,195.22
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,251.9,191.55
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,222.5,170.3
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,243.28,186.03
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,272.25,207.44
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,318.1,241.35
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,354.85,267.87
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,341.32,256.3
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,337.3,251.76
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,432.31,320.8
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,517.62,380.44
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,490.55,358.34
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,442.72,322.71
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,461.51,335.89
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,498.4,360.83
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,468.35,338.74
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,455.77,329.03
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,570.4,409.9
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,684.4,486.83
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,598.04,427.63
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,530.04,380.91
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,537.34,387.54
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,543.49,392.85
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,534.8,387.91
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,525.09,382.33
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,684.66,499.47
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,781.17,568.51
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,747.79,547.18
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,704.17,518.42
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,657.89,487.12
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,610.5,454.24
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,559.12,417.76
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,506.48,379.31
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,367.11,276.46
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,241.55,182.54
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,205.87,155.0
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,171.21,127.47
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,136.18,99.82
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,103.35,73.58
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,71.94,48.79
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,44.3,27.34
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,21.98,8.2
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,36.09,16.69
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,77.39,44.99
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,122.3,78.53
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,180.51,124.66
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,234.53,169.06
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,294.69,218.11
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,351.14,263.91
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,410.64,310.85
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,465.15,353.01
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,520.58,394.64
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,572.01,432.13
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,623.34,468.57
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,667.02,499.03
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,711.42,529.34
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,635.23,471.23
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,508.92,376.87
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,689.48,509.28
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,849.56,619.54
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,777.67,566.15
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,675.15,491.01
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,812.38,591.06
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,922.92,666.72
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,928.96,669.94
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,931.6,671.88
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,927.13,668.01
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,919.28,662.11
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,663.74,486.68
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,357.78,262.37
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,215.67,159.05
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,76.02,53.18
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,202.3,150.43
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,327.38,244.17
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,314.5,234.84
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,301.39,225.7
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,300.63,225.95
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,298.32,224.91
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,433.66,329.06
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,507.73,383.55
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,450.56,339.72
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,394.81,296.31
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,336.62,249.46
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,280.96,203.54
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,221.3,155.08
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,167.6,111.31
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,113.55,69.16
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,66.91,35.34
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,26.72,7.97
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.08,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,32.85,16.05
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,67.53,42.38
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,108.73,73.83
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,157.79,112.56
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,206.6,151.9
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,267.89,200.5
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,320.43,241.73
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,376.57,284.64
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,429.6,323.5
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,484.9,362.69
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,534.61,398.8
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,584.96,434.69
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,629.44,465.23
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,679.08,498.59
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,718.5,525.34
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,756.53,550.95
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,682.22,496.29
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,569.73,415.1
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,726.48,527.09
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,862.19,619.85
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,874.76,625.94
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,884.34,631.21
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,889.7,634.88
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,892.07,636.73
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,778.91,558.63
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,654.59,471.59
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,759.94,548.27
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,848.19,610.45
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,821.04,591.89
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,791.83,572.81
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,756.67,550.0
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,723.72,528.37
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,701.68,514.92
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,671.48,495.57
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,625.36,464.65
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,578.78,432.75
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,522.33,392.42
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,472.39,355.71
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,416.66,314.06
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,363.12,273.05
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,308.16,229.64
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,256.1,187.62
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,199.95,142.71
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,150.1,102.89
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,97.56,62.16
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,57.52,32.66
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,22.27,4.86
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,9.47,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,37.31,16.56
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,79.48,46.21
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,125.81,81.21
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,185.56,128.47
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,240.07,172.28
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,300.44,219.39
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,357.42,264.36
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,417.5,310.39
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,472.82,351.73
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,529.22,392.61
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,580.98,428.26
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,632.63,462.67
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,676.91,491.17
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,722.14,519.49
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,762.29,544.87
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,800.44,567.71
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,832.16,585.14
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,861.19,600.8
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,885.0,614.39
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,905.79,626.22
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,911.56,628.67
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,928.5,638.16
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,933.41,641.64
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,934.92,643.33
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,931.15,642.82
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,924.0,640.33
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,911.65,633.95
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,896.03,625.65
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,874.45,612.44
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,849.79,597.36
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,819.37,581.55
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,795.58,569.74
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,755.1,545.56
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,712.91,518.88
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,666.65,488.2
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,619.22,455.9
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,566.72,419.15
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,514.73,381.63
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,456.86,339.11
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,400.4,296.24
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,340.26,248.87
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,283.3,202.82
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,222.71,154.41
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,168.37,110.66
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,112.3,67.52
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,66.59,34.7
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,21.84,1.91
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,9.83,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,39.05,16.19
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,85.81,49.03
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,134.1,85.82
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,192.19,132.36
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,248.06,178.39
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,309.2,227.61
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,366.27,272.67
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,426.18,317.78
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,481.71,357.37
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,537.96,394.97
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,588.75,429.91
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,640.08,464.19
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,685.66,493.64
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,729.55,521.3
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,657.51,469.96
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,534.15,383.61
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,711.75,508.2
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,867.09,608.3
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,891.12,621.39
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,912.08,634.22
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,925.81,642.72
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,936.14,649.34
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,941.98,652.62
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,944.39,653.98
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,939.98,651.51
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,932.14,647.05
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,918.65,639.85
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,901.91,630.72
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,879.19,617.9
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,853.49,603.2
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,821.61,583.99
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,787.26,563.13
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,744.1,536.27
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,703.51,509.81
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,656.23,479.23
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,608.11,447.24
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,554.66,409.98
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,501.49,371.82
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,444.12,329.86
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,388.52,287.9
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,328.59,241.09
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,272.28,196.02
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,208.48,145.64
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,156.05,103.84
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,102.58,63.04
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,59.81,32.27
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,21.67,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,8.18,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,37.22,16.44
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,78.64,47.27
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,124.06,81.86
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,179.34,125.87
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,232.79,169.83
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,297.36,222.06
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,353.98,267.97
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,413.97,315.36
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,468.74,357.02
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,524.88,398.39
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,576.71,434.96
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,628.59,470.31
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,674.51,500.63
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,719.23,529.29
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,759.33,554.8
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,792.29,574.89
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,824.22,592.2
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,853.64,607.55
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,877.18,619.44
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,897.83,629.27
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,853.27,595.1
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,787.77,546.83
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,787.61,545.7
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,785.15,542.36
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,791.35,544.0
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,795.09,544.03
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,866.19,593.29
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,899.01,614.63
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,820.89,566.91
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,716.85,499.54
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,679.83,477.86
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,628.28,445.75
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,639.67,456.6
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,629.73,452.77
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,636.21,460.63
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,620.16,452.79
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,567.27,416.4
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,514.98,379.53
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,457.19,337.89
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,400.85,295.78
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,339.9,248.36
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,282.22,202.13
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,220.84,153.02
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,166.01,108.84
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,109.47,65.6
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,62.3,31.55
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,21.08,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,9.31,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,39.32,15.81
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,87.91,50.95
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,137.38,88.97
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,197.29,137.26
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,254.59,184.71
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,318.24,236.54
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,376.87,284.02
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,438.37,332.13
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,494.88,374.35
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,552.54,415.75
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,604.77,452.22
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,656.56,487.01
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,703.65,517.58
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,749.26,545.85
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,781.18,565.03
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,818.65,587.75
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,850.62,605.86
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,879.88,622.12
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,903.11,636.83
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,923.19,649.68
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,938.05,658.04
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,949.57,664.41
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,954.85,667.91
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,956.61,669.41
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,952.48,667.84
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,944.84,664.21
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,930.93,656.3
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,913.66,646.37
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,890.89,633.36
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,865.05,618.33
