Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,833.69,599.3
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,799.69,578.43
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,760.42,553.88
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,726.12,532.27
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,678.9,501.04
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,630.45,468.17
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,576.08,429.24
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,521.66,389.24
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,463.45,345.76
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,406.5,301.89
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,345.06,253.47
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,286.95,206.34
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,224.47,155.87
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,168.53,110.34
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,110.27,65.43
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,63.82,31.74
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,21.34,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,9.81,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,41.2,15.83
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,91.76,52.76
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,142.64,92.17
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,203.87,141.65
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,262.06,189.75
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,326.43,241.81
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,386.24,289.68
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,448.76,337.83
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,505.93,380.3
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,564.05,421.72
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,617.06,458.89
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,669.51,494.59
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,710.9,522.01
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,756.51,550.54
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,795.65,575.15
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,832.48,598.14
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,864.22,617.03
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,893.09,634.04
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,916.65,647.97
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,936.98,659.94
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,951.65,667.66
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,962.84,673.34
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,967.64,676.04
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,968.86,676.72
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,964.62,672.81
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,956.83,666.9
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,943.18,658.89
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,926.14,648.91
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,902.56,635.42
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,875.87,619.96
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,844.53,600.63
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,810.49,579.54
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,773.29,556.68
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,726.41,526.55
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,678.18,495.43
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,628.86,462.66
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,574.59,424.54
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,521.34,386.07
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,461.95,342.48
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,404.19,298.72
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,341.72,249.75
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,283.01,202.53
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,220.27,152.67
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,164.42,107.92
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,106.52,63.9
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,59.02,29.32
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,20.08,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,5.9,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,34.94,13.96
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,78.58,48.49
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,125.26,84.45
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,181.56,129.16
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,237.05,174.03
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,299.86,224.21
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,282.47,214.54
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,244.75,186.83
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,268.5,204.71
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,290.85,220.72
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,343.04,259.06
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,398.47,298.88
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,421.85,314.21
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,444.06,328.62
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,465.78,343.31
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,486.71,357.33
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,700.24,509.61
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,892.85,636.18
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,917.23,650.02
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,938.54,663.72
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,944.71,666.68
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,962.53,677.16
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,967.62,681.04
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,969.22,682.96
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,965.42,680.24
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,958.11,675.45
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,944.55,667.78
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,927.62,658.1
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,905.15,644.93
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,879.57,629.79
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,847.58,610.43
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,822.41,595.48
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,782.29,570.45
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,740.03,543.47
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,691.63,511.59
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,642.03,478.02
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,587.6,439.12
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,532.92,398.98
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,473.99,355.07
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,415.74,310.28
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,352.84,260.7
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,293.29,212.32
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,229.08,160.16
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,171.56,113.06
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,111.91,66.85
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,64.2,31.19
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,18.89,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.67,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,41.52,15.33
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,89.37,52.76
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,142.48,94.56
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,203.84,144.42
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,260.84,192.06
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,322.93,242.67
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,382.1,289.66
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,444.34,337.35
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,501.09,379.42
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,558.66,420.6
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,611.99,458.36
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,665.12,495.0
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,708.96,524.81
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,754.18,554.93
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,794.76,581.22
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,833.27,605.66
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,864.3,623.84
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,892.53,640.16
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,915.88,654.64
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,936.13,667.24
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,946.85,672.97
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,953.99,676.59
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,958.44,679.62
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,959.48,680.64
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,952.4,675.67
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,941.99,668.75
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,927.34,660.22
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,909.53,649.76
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,882.95,633.98
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,853.75,616.44
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,827.29,601.57
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,791.5,579.96
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,743.74,547.88
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,695.49,514.98
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,646.41,482.08
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,596.92,448.07
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,541.48,408.1
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,481.1,363.68
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,422.26,319.68
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,366.0,276.45
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,305.8,228.83
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,250.28,184.04
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,191.53,137.24
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,140.13,96.22
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,83.91,52.99
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,43.09,22.01
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,15.97,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,33.14,11.11
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,81.19,49.02
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,129.21,86.52
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,188.04,134.32
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,250.6,185.87
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,318.23,241.24
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,268.47,207.23
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,185.3,142.85
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,367.86,286.06
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,558.21,430.26
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,610.8,468.94
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,663.01,507.1
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,710.55,540.18
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,756.97,570.76
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,788.29,589.87
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,825.2,612.72
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,856.96,632.05
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,886.01,649.47
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,809.16,594.12
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,675.57,495.52
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,833.1,609.62
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,945.67,684.43
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,950.03,686.61
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,950.99,687.45
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,858.62,624.45
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,717.07,522.92
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,670.7,490.9
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,604.68,444.68
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,763.61,561.76
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,868.55,635.16
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,680.51,504.1
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,473.36,352.21
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,622.68,466.96
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,717.45,538.99
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,669.76,505.62
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,621.09,471.49
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,498.13,379.82
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,384.33,293.53
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,401.42,306.84
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,395.8,300.62
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,333.9,250.32
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,275.92,202.26
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,212.66,150.38
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,156.82,104.52
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,96.87,58.14
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,52.79,24.31
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,16.53,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,33.55,10.62
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,81.7,49.82
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,129.62,87.57
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,188.28,135.54
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,244.04,182.35
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,311.85,238.23
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,369.66,285.54
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,430.85,334.24
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,407.27,316.48
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,344.57,267.07
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,248.75,192.08
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,123.84,92.48
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,263.44,201.63
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,420.1,318.91
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,628.51,476.43
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,824.08,615.99
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,762.01,566.88
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,667.57,494.35
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,650.8,481.33
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,610.87,451.95
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,686.07,504.79
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,741.12,542.62
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,744.15,544.23
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,745.38,544.98
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,865.12,632.37
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,931.14,678.27
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,621.1,463.35
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,232.99,172.32
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,592.26,446.45
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,861.65,635.65
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,728.09,541.64
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,587.98,439.96
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,653.86,491.89
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,695.71,525.03
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,646.67,489.82
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,597.16,454.12
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,541.62,413.33
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,487.08,372.37
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,428.01,327.46
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,366.02,279.27
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,304.64,230.51
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,248.41,184.84
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,188.55,136.19
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,136.53,93.96
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,80.47,50.31
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,39.91,18.12
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,14.53,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,12.58,1.24
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,25.42,14.58
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,43.88,30.2
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,62.47,45.82
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,83.52,63.03
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,105.76,81.09
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,153.78,119.66
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,200.29,156.65
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,261.54,204.44
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,317.38,247.18
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,361.96,280.91
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,408.44,315.57
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,446.61,342.78
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,485.26,369.89
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,553.01,418.69
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,606.24,456.43
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,666.35,498.65
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,747.11,553.71
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,704.92,521.67
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,676.7,499.54
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,689.07,508.0
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,700.04,515.24
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,679.98,500.22
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,637.42,470.25
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,667.92,491.88
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,675.93,497.87
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,527.64,392.14
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,382.26,285.58
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,406.61,304.9
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,429.69,322.42
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,507.19,380.7
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,576.89,431.71
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,305.86,233.82
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,56.21,39.13
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,126.73,95.72
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,211.94,162.64
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,99.39,74.5
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.02,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.0,3.52
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,20.94,12.06
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,25.93,16.27
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,35.17,23.99
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,44.44,31.65
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,67.8,50.93
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,92.05,70.72
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,113.28,87.83
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,134.8,105.02
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,112.63,86.58
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,91.0,68.72
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,80.18,59.82
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,69.53,51.09
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,136.44,104.83
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,206.22,159.66
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,212.48,164.29
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,218.74,169.05
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,252.41,194.9
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,286.54,220.76
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,245.97,189.25
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,205.96,158.1
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,178.39,136.6
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,151.16,115.24
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,208.93,160.84
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,268.09,206.85
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,230.25,177.17
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,193.12,148.09
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,166.92,128.0
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,141.18,108.03
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,135.34,103.61
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,129.62,99.27
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,72.04,53.16
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,17.6,8.83
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,44.1,30.72
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,71.01,52.92
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,62.28,46.01
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,53.7,39.16
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,44.81,31.86
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,35.93,24.48
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,27.85,17.69
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,10.82
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.51
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,15.19,1.48
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,31.38,19.68
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,57.64,41.64
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,84.56,64.26
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,112.61,87.8
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,142.67,112.75
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,121.22,95.28
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,91.07,70.08
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,103.64,80.0
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,116.29,89.81
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,162.72,127.14
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,223.94,175.55
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,241.33,188.26
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,258.94,201.11
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,419.97,327.21
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,592.1,455.4
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,614.43,468.04
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,634.94,480.08
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,600.06,453.65
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,582.25,439.35
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,527.65,398.4
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,449.65,340.34
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,511.46,386.26
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,551.32,415.35
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,554.79,417.91
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,557.39,420.13
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,527.71,398.61
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,497.9,377.07
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,499.71,379.48
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,500.21,380.8
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,563.65,429.49
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,601.73,459.12
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,577.26,442.32
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,550.67,424.17
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,477.76,369.84
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,396.2,308.54
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,287.05,224.51
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,177.19,137.87
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,146.71,114.29
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,126.12,98.1
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,216.65,168.83
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,267.97,202.23
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,204.24,148.63
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,145.7,99.75
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,89.7,54.94
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,44.13,13.12
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,13.92,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,39.23,7.06
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,99.54,60.39
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,154.08,105.56
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,219.55,160.83
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,280.05,213.1
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,346.61,269.22
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,407.35,318.65
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,470.48,367.89
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,528.94,411.57
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,588.37,454.03
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,641.91,491.38
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,694.9,526.95
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,735.58,552.54
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,781.09,580.13
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,820.49,604.2
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,857.57,626.48
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,889.49,643.89
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,918.55,659.26
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,941.75,672.87
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,961.69,684.53
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,976.58,692.56
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,988.02,698.59
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,992.24,700.91
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,992.81,701.22
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,987.79,697.61
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,979.16,691.95
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,965.06,683.7
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,947.5,673.44
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,923.19,659.03
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,895.7,642.66
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,863.1,623.01
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,827.79,601.53
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,787.72,576.74
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,745.43,550.24
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,697.23,518.75
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,647.73,484.35
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,598.23,449.31
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,543.08,409.25
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,482.16,363.97
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,422.55,318.07
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,358.61,267.54
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,297.99,217.83
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,231.23,162.71
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,171.74,112.95
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,107.37,62.15
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,54.87,11.15
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,15.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,41.94,5.56
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,108.17,65.73
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,165.11,114.01
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,233.0,172.54
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,295.61,227.45
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,363.93,285.79
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,425.89,338.23
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,490.33,390.93
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,550.19,438.61
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,610.86,485.49
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,660.07,522.05
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,713.22,560.28
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,761.29,591.27
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,807.73,620.48
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,848.68,647.76
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,887.15,673.15
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,920.1,693.25
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,950.06,711.19
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,973.6,726.16
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,993.71,738.92
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,1007.01,746.04
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,1016.6,750.84
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,1021.34,753.76
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,1022.32,754.38
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,1017.14,749.61
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,1008.23,742.56
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,993.2,732.81
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,974.58,720.84
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,950.61,705.63
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,923.31,688.25
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,890.28,666.73
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,854.39,643.22
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,811.62,614.84
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,766.84,584.84
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,717.31,551.91
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,671.95,519.58
