Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,724.65,544.68
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,686.08,518.24
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,711.95,539.54
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,718.71,546.47
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,609.23,467.46
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,501.42,387.84
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,451.57,350.84
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,402.52,313.37
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,383.57,298.67
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,363.03,280.95
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,293.26,224.13
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,229.68,171.05
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,153.78,108.76
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,92.8,52.83
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,30.75,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.38,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.76,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.51,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,31.72,20.69
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,59.92,43.75
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,111.49,85.82
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,166.29,129.9
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,235.93,185.42
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,294.62,231.39
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,309.17,241.69
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,323.69,251.96
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,488.51,381.38
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,661.26,511.87
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,679.61,524.41
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,696.78,536.56
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,874.1,669.66
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,1013.82,766.61
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,824.45,629.82
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,585.99,448.33
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,821.25,629.55
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,1003.12,760.01
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,986.03,747.83
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,965.71,734.42
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,705.44,545.58
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,398.21,307.63
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,350.31,271.43
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,303.88,235.55
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,326.13,254.59
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,362.04,283.79
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,530.52,420.6
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,645.14,512.71
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,588.56,468.6
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,532.08,424.01
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,465.32,370.52
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,401.52,317.8
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,331.68,258.79
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,267.13,202.49
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,187.33,134.51
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,118.45,65.41
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,40.62,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,39.8,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,111.63,31.4
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,187.09,134.98
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,272.79,211.61
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,344.66,275.89
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,423.32,343.63
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,490.72,400.61
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,560.97,457.61
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,624.58,506.6
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,683.11,550.12
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,739.45,589.02
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,795.02,625.99
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,843.88,657.26
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,890.9,686.6
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,931.88,711.17
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,970.21,733.55
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,1002.78,752.14
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,1032.18,768.49
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,1054.24,780.98
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1072.71,791.17
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,1085.07,796.46
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,1093.59,799.44
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,1096.09,800.28
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,1094.7,798.86
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,1086.36,792.24
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,1074.21,783.42
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,1056.36,772.12
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,1034.91,758.68
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,1007.06,741.2
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,975.99,721.71
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,938.62,698.07
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,898.58,672.59
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,852.63,642.93
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,804.72,611.66
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,751.05,576.72
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,696.46,540.48
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,634.3,495.29
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,577.3,452.14
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,508.0,398.24
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,441.2,344.35
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,365.04,281.41
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,294.73,221.1
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,210.53,150.2
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,136.81,71.05
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,49.09,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,39.22,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,109.72,21.69
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,185.93,133.54
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,272.1,209.86
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,343.26,272.95
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,421.0,339.26
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,489.07,395.39
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,560.12,451.46
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,622.72,498.93
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,679.99,540.92
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,735.81,579.24
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,790.88,615.85
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,839.21,645.77
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,885.64,673.8
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,926.55,699.47
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,964.89,723.16
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,996.36,741.16
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,1024.61,756.99
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,1046.81,768.87
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,1065.48,778.56
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,1077.19,783.88
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,1085.12,787.0
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,1087.53,788.34
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,1086.14,787.5
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,1078.01,781.04
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,1066.17,772.47
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,1047.51,761.24
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,1025.35,747.93
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,997.56,731.53
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,966.68,713.1
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,928.95,689.62
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,888.65,664.3
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,841.82,634.64
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,793.37,603.44
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,745.76,573.15
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,689.58,535.71
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,626.52,489.55
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,564.2,442.47
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,493.89,388.28
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,426.42,334.21
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,352.11,272.43
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,282.29,212.46
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,198.16,141.42
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,124.03,59.03
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,43.4,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,18.27,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,55.96,2.67
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,117.02,83.8
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,181.92,140.92
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,238.01,190.46
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,299.62,243.45
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,358.49,292.87
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,422.27,344.76
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,428.85,348.71
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,410.38,332.52
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,504.08,405.61
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,588.9,469.93
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,713.42,564.01
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,832.36,648.26
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,776.86,604.86
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,692.5,538.15
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,612.35,476.08
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,523.11,406.08
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,544.43,421.27
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,565.37,435.61
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,589.14,452.47
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,612.38,468.84
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,596.62,456.54
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,579.97,443.82
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,465.77,357.86
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,329.17,253.14
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,479.65,370.94
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,625.19,480.28
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,667.99,512.95
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,726.61,556.42
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,792.23,607.92
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,830.31,636.51
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,770.09,594.56
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,706.42,550.21
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,657.76,515.67
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,607.98,479.2
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,546.3,431.8
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,486.6,384.99
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,421.12,333.87
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,358.81,283.49
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,289.89,226.33
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,226.95,172.45
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,150.32,107.57
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,84.85,34.88
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,28.69,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,3.93,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,7.6,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,20.31,10.51
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,34.11,22.7
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,50.63,36.79
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,67.06,50.55
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,83.77,64.21
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,100.58,77.65
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,136.84,106.95
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,188.09,147.62
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,311.89,246.41
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,448.26,350.74
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,424.16,329.58
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,412.9,318.45
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,366.48,282.06
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,336.0,257.35
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,457.31,348.62
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,561.48,423.84
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,551.41,413.92
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,539.73,403.64
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,413.7,310.74
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,310.27,232.32
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,382.78,287.31
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,455.9,341.04
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,757.13,560.85
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,981.39,709.93
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,802.8,589.44
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,609.19,451.92
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,553.4,414.72
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,520.33,391.84
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,533.54,402.52
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,523.45,396.58
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,633.54,481.05
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,715.65,542.64
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,660.99,505.24
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,606.45,467.43
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,544.99,422.68
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,485.1,377.71
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,416.66,324.71
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,352.17,273.2
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,275.36,210.96
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,211.39,157.46
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,137.04,96.03
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,70.36,22.68
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,23.14,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,12.17,3.97
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,19.81,10.82
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,29.03,18.77
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,38.26,26.65
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,48.4,35.13
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,58.96,43.81
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,168.09,134.77
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,297.1,238.33
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,346.27,276.04
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,397.84,315.14
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,385.19,302.84
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,349.67,273.43
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,482.65,376.59
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,625.07,482.24
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,657.01,503.02
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,688.25,523.81
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,677.66,514.63
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,664.46,503.91
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,691.28,522.56
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,717.11,540.14
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,680.61,512.91
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,642.74,484.94
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,678.24,511.37
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,711.57,535.59
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,648.17,489.27
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,562.91,427.6
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,639.31,485.92
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,707.77,536.68
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,782.18,592.79
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,829.52,626.5
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,611.09,470.29
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,381.71,296.36
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,404.18,316.26
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,403.91,317.72
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,361.32,284.79
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,319.71,252.22
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,274.51,216.67
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,230.82,181.33
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,183.86,142.43
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,139.86,105.06
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,90.29,62.93
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,42.31,7.84
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,14.44,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,55.42,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,126.72,87.94
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,205.58,156.89
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,274.05,215.78
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,350.86,280.05
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,416.51,333.86
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,486.37,389.1
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,547.19,435.64
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,609.77,482.03
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,518.31,408.22
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,377.04,295.38
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,404.51,315.44
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,431.71,334.34
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,430.52,331.12
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,427.35,326.53
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,699.64,530.19
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,945.98,695.6
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,968.17,706.69
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,987.31,717.86
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,1004.33,726.3
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,1004.31,723.92
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,886.49,646.45
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,710.59,522.8
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,657.1,485.96
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,579.64,431.33
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,798.9,591.3
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,961.2,699.11
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,684.75,509.93
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,361.11,271.13
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,317.43,240.51
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,275.0,209.18
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,272.19,208.03
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,268.68,206.18
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,482.05,373.01
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,623.35,478.68
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,562.25,433.09
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,502.52,388.56
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,433.66,336.21
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,368.63,284.94
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,294.69,224.81
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,227.84,168.81
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,148.39,102.72
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,75.69,8.53
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,25.75,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,40.92,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,114.61,78.62
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,187.23,142.48
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,254.18,199.68
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,335.1,266.75
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,401.04,320.3
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,471.4,375.11
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,534.65,421.72
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,600.22,467.99
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,548.23,424.83
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,469.89,362.52
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,636.35,483.47
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,808.94,595.88
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,844.19,616.25
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,882.84,640.39
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,914.18,659.16
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,942.92,676.3
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,965.29,690.81
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,984.67,703.6
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,1006.31,717.24
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,1010.7,720.1
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,1012.74,721.88
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,1011.39,721.73
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,1004.55,716.87
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,994.36,710.1
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,976.46,699.45
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,967.99,694.99
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,940.81,679.12
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,910.78,661.53
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,873.72,640.06
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,834.48,616.91
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,786.54,586.74
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,737.51,555.35
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,683.49,520.58
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,632.48,486.16
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,570.98,441.72
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,510.89,396.87
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,441.41,343.26
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,375.73,290.8
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,301.47,230.18
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,234.27,173.57
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,153.05,105.3
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,78.56,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,26.8,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,54.9,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,146.71,100.22
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,231.61,176.39
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,303.13,238.11
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,383.01,304.6
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,450.5,359.09
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,521.95,414.34
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,582.49,459.61
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,647.48,506.47
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,704.2,545.62
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,760.66,583.09
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,810.16,615.41
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,858.36,646.45
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,899.34,671.44
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,927.16,687.49
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,959.06,706.28
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,988.23,723.16
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,1010.21,736.35
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,1028.94,747.59
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,1042.87,754.4
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,1053.36,759.16
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,1055.52,760.32
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,1054.06,759.45
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,1046.41,753.34
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,1035.22,745.23
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,1016.52,733.99
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,994.52,720.8
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,966.41,703.74
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,935.39,684.82
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,898.5,661.57
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,859.28,636.7
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,813.65,607.67
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,774.46,582.73
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,463.01,359.26
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,133.11,100.79
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,380.21,299.9
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,538.89,419.81
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,468.71,364.85
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,404.39,313.59
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,326.45,249.56
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,256.07,189.8
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,170.06,116.47
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,90.73,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,31.89,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,50.68,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,143.88,96.81
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,230.65,175.61
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,304.28,239.57
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,387.05,309.2
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,454.31,364.18
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,523.04,418.05
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,586.86,466.16
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,652.29,513.65
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,576.99,453.18
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,465.28,364.51
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,668.22,518.85
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,846.46,642.44
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,885.98,665.5
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,923.19,687.79
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,953.09,705.34
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,980.07,720.96
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,1001.37,733.94
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,1019.43,744.95
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,1030.63,750.53
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,1038.35,754.04
