Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,1039.94,754.91
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,1037.99,753.71
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,918.33,674.41
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,740.18,548.93
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,892.71,659.42
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,979.41,716.54
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,762.77,570.22
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,504.77,381.43
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,537.19,407.83
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,544.53,415.06
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,665.91,508.33
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,751.81,571.41
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,697.44,534.73
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,642.76,497.48
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,581.97,452.45
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,519.95,405.3
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,449.51,351.05
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,382.94,297.83
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,305.35,233.96
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,235.56,174.79
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,127.44,86.36
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,25.04,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,24.61,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,108.91,71.38
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,183.31,138.66
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,253.22,198.28
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,337.49,268.19
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,405.32,323.66
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,477.73,380.75
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,544.71,431.88
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,614.64,483.5
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,671.13,522.97
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,727.82,560.25
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,777.78,590.44
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,822.16,615.93
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,862.45,639.25
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,900.72,660.75
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,934.13,679.21
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,965.01,695.86
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,987.35,708.96
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,1006.58,720.27
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,1011.35,721.18
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,1026.71,729.01
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,852.44,617.33
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,638.31,467.7
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,576.82,426.03
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,539.47,399.11
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,792.12,582.22
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,974.04,701.62
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,947.77,684.37
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,918.56,667.2
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,882.91,645.72
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,854.6,628.99
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,809.07,600.44
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,761.91,570.45
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,707.95,535.98
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,653.55,500.28
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,592.36,456.04
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,532.07,411.03
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,461.82,357.47
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,397.84,306.58
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,321.06,244.22
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,251.67,185.69
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,164.66,110.29
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,83.18,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,54.68,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,151.3,98.45
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,242.84,184.75
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,317.87,250.33
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,399.06,318.99
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,468.35,375.55
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,541.28,432.38
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,605.55,480.53
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,671.23,527.88
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,726.98,565.73
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,782.22,602.47
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,822.56,628.13
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,869.21,657.94
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,908.11,681.33
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,944.57,702.87
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,974.5,720.3
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,1001.44,735.75
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,1022.27,747.26
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,1039.75,756.7
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,1049.89,761.54
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,1056.43,764.28
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,1057.54,764.83
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,1055.05,763.3
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,1044.87,757.44
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,1031.2,749.54
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,1012.67,738.23
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,990.88,724.93
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,962.09,706.04
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,930.49,685.36
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,893.01,663.09
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,853.3,639.07
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,814.81,614.36
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,765.52,581.82
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,709.86,544.98
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,653.92,507.18
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,590.49,460.35
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,528.39,413.07
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,460.02,360.1
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,393.0,306.23
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,313.59,240.53
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,242.33,179.69
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,155.47,103.35
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,60.17,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,29.32,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,115.18,71.25
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,198.42,148.67
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,269.59,210.18
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,349.81,277.74
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,416.4,332.91
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,487.44,389.72
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,549.57,438.04
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,613.79,486.51
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,541.2,427.28
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,438.19,344.06
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,307.12,240.69
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,153.01,116.37
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,270.49,209.08
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,379.21,291.91
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,463.66,354.57
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,528.99,402.21
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,543.25,412.05
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,557.02,421.76
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,512.14,386.51
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,441.56,332.84
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,577.81,435.47
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,713.84,534.01
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,673.99,503.35
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,633.48,473.08
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,819.09,611.12
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,958.6,705.69
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,930.13,686.6
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,899.03,666.89
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,727.58,549.03
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,522.38,397.47
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,323.93,249.1
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,128.24,95.57
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,427.62,335.39
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,635.74,494.0
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,573.28,446.22
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,514.94,401.52
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,445.0,346.72
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,379.02,293.24
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,299.06,227.66
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,227.67,167.35
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,142.9,92.57
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,49.38,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,15.02,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,93.59,55.53
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,165.74,123.94
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,235.57,183.67
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,316.45,251.5
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,387.19,309.81
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,459.34,367.55
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,524.79,418.5
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,593.14,470.18
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,648.8,510.6
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,704.83,549.36
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,754.93,582.83
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,799.54,611.87
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,646.12,496.5
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,434.5,332.7
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,699.37,533.43
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,937.64,696.9
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,958.85,708.04
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,977.08,718.79
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,654.21,494.49
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,231.8,174.22
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,436.33,331.58
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,596.36,448.9
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,574.7,432.06
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,552.54,415.82
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,503.06,379.31
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,454.24,343.1
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,687.07,518.77
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,868.99,646.19
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,628.79,477.2
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,375.69,287.63
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,528.48,408.64
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,672.58,516.41
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,616.61,475.84
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,561.26,436.21
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,485.78,379.88
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,421.73,330.68
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,352.44,276.57
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,288.63,225.23
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,202.72,155.34
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,138.76,102.19
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,77.87,48.69
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.09
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.78,13.57
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,38.78,26.36
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,53.6,38.88
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,69.36,52.06
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,85.14,65.06
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,91.75,70.21
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,98.63,75.48
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,121.53,93.87
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,144.93,112.44
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,127.8,98.11
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,111.49,84.57
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,157.23,120.99
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,204.83,158.13
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,151.05,115.25
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,100.1,74.53
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,358.08,277.75
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,623.42,469.2
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,337.1,259.04
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,63.23,44.87
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,60.13,42.69
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,57.03,40.22
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,63.62,45.4
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,70.21,50.55
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,124.71,93.71
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,183.06,139.12
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,91.31,67.5
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.94,2.4
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,13.38,5.22
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,16.82,8.03
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,14.51,6.18
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,8.76,1.54
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,16.42,4.67
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,30.34,19.05
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,50.97,36.78
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,71.52,54.32
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,93.7,73.2
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,116.77,92.62
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,150.95,120.65
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,175.96,140.74
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,148.86,117.91
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,134.35,105.29
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,168.55,132.87
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,203.9,160.92
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,175.63,137.56
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,147.77,114.58
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,166.31,129.12
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,185.2,143.74
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,179.72,139.18
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,174.37,134.79
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,205.53,159.19
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,237.38,183.8
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,135.11,103.25
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,43.09,29.31
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,125.59,95.87
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,217.16,168.14
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,207.29,160.3
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,197.55,152.79
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,158.4,121.96
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,120.51,91.83
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,108.46,82.4
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,96.52,72.99
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,82.56,61.88
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,68.77,50.83
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,75.1,56.29
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,81.99,62.21
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,71.2,53.49
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,60.48,44.72
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,48.91,35.21
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,37.51,25.69
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,27.5,17.14
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,17.52,8.56
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,9.88,1.25
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.26
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,10.93
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.48,17.55
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,24.81
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,69.65,53.03
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,96.19,74.81
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,108.43,84.67
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,120.79,94.54
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,146.8,115.44
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,173.51,136.61
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,184.62,144.91
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,195.94,153.33
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,185.41,144.28
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,175.04,135.47
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,121.25,92.54
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,70.97,52.04
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,147.42,113.38
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,229.88,177.73
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,232.29,179.35
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,234.76,181.26
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,279.14,215.77
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,301.53,233.16
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,228.03,176.32
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,180.66,139.19
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,349.42,273.48
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,476.79,371.49
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,284.26,223.43
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,81.08,60.35
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,80.46,60.19
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,79.93,59.93
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,225.32,180.99
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,358.98,288.52
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,298.28,240.06
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,255.84,205.79
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,211.62,169.77
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,169.83,134.91
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,160.34,125.18
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,138.38,103.7
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,76.94,45.05
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,12.1,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,10.27,0.0
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,20.62,11.17
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,34.81,23.54
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,49.25,35.99
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,64.61,49.14
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,79.97,62.09
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,80.9,62.66
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,82.38,63.61
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,90.51,70.05
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,98.73,76.47
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,72.86,54.85
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,49.9,35.73
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,246.65,197.4
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,442.91,349.9
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,460.84,361.63
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,478.53,373.88
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,437.64,341.19
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,371.21,289.31
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,372.96,290.55
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,374.62,291.53
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,190.64,148.87
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,26.11,15.72
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,40.76,27.75
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,55.45,39.73
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,82.42,61.66
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,111.43,85.11
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,77.06,57.41
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,45.32,31.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,29.11,18.4
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,12.99,5.11
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,22.55,13.08
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,32.13,21.08
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,18.31,9.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,78.5,30.38
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,165.18,124.01
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,234.08,185.02
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,317.86,256.46
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,181.19,147.8
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.09,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,6.86,0.08
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,11.45,3.89
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,7.66
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,55.73,40.31
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,97.96,74.56
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,92.23,69.61
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,86.65,64.88
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,133.38,102.42
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,182.48,141.28
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,185.64,143.31
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,188.87,145.51
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,154.28,118.15
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,120.77,91.51
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,117.75,89.19
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,114.76,86.87
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,79.52,58.78
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,46.9,32.55
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,59.65,42.86
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,72.54,53.22
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,68.52,50.18
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,64.62,47.24
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,82.26,61.7
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,101.45,77.4
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,53.33,38.35
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,9.89,2.57
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,8.74,1.64
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,7.59,0.69
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,179.81,145.12
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,318.56,252.83
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,240.47,186.89
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,172.27,128.52
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,96.03,52.49
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,15.65,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.21,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,14.46,5.96
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,24.43,14.68
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,34.43,23.36
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,45.81,33.11
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,57.42,42.94
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,53.43,39.53
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,50.61,37.07
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,70.18,53.34
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,90.83,70.32
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,118.63,92.91
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,147.18,115.78
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,169.34,133.63
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,192.02,151.79
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,180.47,142.08
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,169.09,132.6
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,127.59,98.95
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,88.29,66.89
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,140.11,109.11
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,194.82,153.08
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,210.77,165.84
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,226.94,178.83
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,197.88,155.54
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,169.44,132.68
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,185.83,146.14
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,202.53,159.8
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,175.16,137.54
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,148.4,115.78
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,127.27,98.87
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,106.56,82.18
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,95.92,73.69
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,85.37,65.22
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,153.55,122.88
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,215.1,174.37
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,186.11,150.53
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,158.11,127.34
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,128.4,102.58
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,99.79,78.29
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,69.56,52.22
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,36.31,23.79
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,19.34,6.01
