Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,3.93,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,7.97,1.18
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,9.88,2.83
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,18.28,10.01
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,26.72,17.13
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,41.73,29.8
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,56.82,42.42
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,71.68,54.73
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,87.3,67.6
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,93.1,72.24
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,98.94,76.92
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,53.06,38.67
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,45.74,32.46
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,82.44,62.7
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,82.02,62.16
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,81.6,61.67
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,109.21,84.21
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,137.88,107.46
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,108.38,83.51
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,79.94,60.35
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,79.95,60.43
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,79.97,60.52
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,82.95,62.92
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,86.0,65.4
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,61.15,45.09
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.65
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,55.29,40.48
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,74.06,56.16
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,52.55,38.41
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,32.09,21.38
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,27.47,17.55
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,22.86,13.69
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,18.65,10.14
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,14.44,6.55
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,10.24,2.92
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,8.75,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,17.55,8.55
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,30.47,20.07
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,44.04,31.94
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,58.53,44.52
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,73.0,56.92
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,196.34,162.41
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,310.67,256.95
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,288.38,236.71
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,243.52,198.38
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,290.33,236.15
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,358.28,289.39
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,296.13,237.89
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,250.97,199.88
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,419.64,334.88
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,595.98,467.78
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,540.62,423.95
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,506.04,396.44
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,468.01,366.06
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,404.55,316.6
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,288.81,227.11
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,161.06,125.23
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,464.52,367.76
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,704.56,546.07
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,646.71,501.89
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,589.44,459.62
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,454.38,357.82
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,325.08,256.94
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,269.7,213.7
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,198.26,156.76
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,415.18,334.74
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,578.18,462.89
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,444.68,359.07
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,325.67,264.68
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,287.77,234.66
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,250.8,204.45
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,211.03,171.4
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,183.3,147.28
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,139.07,109.05
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,97.52,72.23
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,41.14,15.75
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.45,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,12.93,4.79
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,21.74,12.72
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,30.57,20.46
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,39.82,28.48
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,49.51,36.75
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,204.09,169.25
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,373.77,307.48
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,220.97,181.55
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,59.14,44.06
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,35.99,24.58
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,12.98,5.21
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,45.28,32.0
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,78.45,59.04
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,91.09,69.04
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,103.9,79.13
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,360.24,285.59
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,621.95,480.77
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,577.41,444.9
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,555.72,427.35
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,523.17,402.71
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,490.03,377.55
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,781.7,596.66
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,1005.17,745.65
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,987.73,732.42
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,967.19,719.81
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,940.67,703.32
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,911.41,685.03
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,836.5,635.07
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,747.27,574.47
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,464.25,366.25
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,200.55,156.92
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,180.59,142.25
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,148.01,116.55
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,127.76,100.23
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,108.02,84.09
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,86.51,66.34
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,65.78,48.97
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,47.08,33.14
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,27.99,16.77
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,12.97,0.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,90.53,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,197.85,147.55
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,272.98,219.34
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,358.54,294.99
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,428.01,355.44
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,502.31,417.48
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,561.71,464.77
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,626.41,514.09
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,682.68,554.43
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,738.99,593.74
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,786.53,625.62
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,832.77,655.96
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,873.56,682.84
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,912.34,707.99
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,942.84,725.73
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,970.59,741.42
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,980.11,744.59
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,998.69,754.12
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,1012.22,760.64
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,1022.54,765.15
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,1025.29,765.79
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,1024.68,764.41
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,1015.98,758.39
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,1004.0,750.45
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,986.83,739.25
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,966.61,726.19
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,609.24,476.17
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,178.59,138.56
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,105.65,81.08
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,40.63,27.97
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,88.06,67.22
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,143.16,112.29
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,127.76,100.04
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,112.8,88.14
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,97.28,75.54
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,81.91,62.9
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,65.9,49.65
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,49.87,36.14
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,35.27,23.65
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,20.63,10.95
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,10.28,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,74.84,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,165.36,121.51
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,240.45,192.05
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,326.07,266.68
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,396.21,326.41
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,471.53,387.79
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,497.87,407.77
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,512.63,417.92
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,617.62,496.05
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,721.07,566.88
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,770.66,596.68
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,814.37,622.06
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,855.97,645.83
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,895.73,667.7
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,817.93,612.39
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,712.6,535.3
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,865.25,642.72
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,1002.22,728.26
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,1013.28,732.33
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,1021.06,736.36
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,1023.23,738.5
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,1022.08,738.79
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,1014.87,734.05
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,1004.39,727.46
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,986.27,716.71
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,965.15,704.22
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,937.03,688.9
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,906.28,671.68
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,868.65,648.32
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,829.03,623.48
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,776.76,589.68
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,719.32,551.76
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,662.24,513.85
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,605.57,474.16
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,535.64,422.55
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,468.45,371.34
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,393.38,312.5
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,321.32,253.98
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,239.74,186.22
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,168.54,124.35
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,80.44,23.71
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,74.14,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,164.7,119.42
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,238.71,189.95
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,324.71,264.66
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,396.04,325.97
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,472.63,389.35
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,539.2,441.97
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,608.47,494.72
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,666.34,537.06
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,724.71,577.84
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,776.07,611.35
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,821.68,639.94
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,863.08,665.97
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,902.6,690.3
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,935.82,710.33
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,966.57,728.58
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,988.83,742.09
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,1008.07,753.7
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,1028.23,764.52
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,1031.92,764.53
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,1034.17,764.94
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,1033.03,763.29
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,1025.9,756.91
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,1015.44,748.6
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,998.15,737.49
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,977.75,724.52
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,950.79,705.93
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,921.08,685.68
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,894.67,668.62
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,855.08,642.61
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,809.58,612.88
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,762.68,581.84
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,707.89,544.81
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,652.87,506.91
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,590.23,461.06
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,528.77,413.94
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,458.51,359.82
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,389.23,304.14
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,306.76,236.05
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,233.14,170.72
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,108.81,27.25
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,87.26,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,227.54,163.09
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,305.79,242.81
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,393.78,320.43
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,464.89,381.85
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,540.36,443.81
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,604.57,493.36
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,663.68,535.37
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,719.63,573.34
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,775.43,609.71
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,824.47,639.1
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,872.11,666.45
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,912.92,688.71
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,951.46,708.87
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,982.59,724.28
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,1010.8,737.62
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,1032.83,748.34
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,1051.55,757.01
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,1062.79,761.06
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,1070.43,763.06
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,1072.86,763.52
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,1071.7,761.99
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,1063.89,757.43
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,1052.57,750.95
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,1035.18,740.06
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,1014.49,727.31
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,987.11,709.1
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,956.83,689.24
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,919.56,667.65
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,879.98,644.42
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,833.47,615.13
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,785.51,584.56
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,730.76,548.27
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,682.51,515.85
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,617.91,471.49
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,554.62,424.98
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,480.95,369.66
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,411.1,314.61
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,325.24,245.14
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,247.9,177.38
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,116.5,21.76
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,82.38,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,215.59,150.54
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,294.77,231.59
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,383.86,309.13
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,455.68,370.54
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,531.96,432.74
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,596.2,483.17
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,662.01,531.8
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,719.84,570.09
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,769.57,601.04
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,818.07,629.96
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,865.19,656.84
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,906.41,685.3
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,945.47,712.0
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,976.26,731.46
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,1004.19,748.82
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,1026.98,763.63
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,1046.57,776.47
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,1059.46,783.83
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,1068.91,789.11
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,1071.88,791.19
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,1071.28,791.17
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,1063.56,786.65
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,1052.36,780.03
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,1035.12,769.27
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,1014.62,756.47
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,986.98,739.25
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,956.48,720.11
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,918.88,696.67
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,879.0,671.48
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,832.62,640.37
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,793.16,613.89
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,737.13,575.22
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,680.76,535.64
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,616.24,487.74
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,553.02,438.0
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,477.73,379.02
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,406.41,320.59
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,319.57,247.82
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,246.91,181.05
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,113.97,14.45
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,22.88,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,63.79,40.97
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,101.03,77.74
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,139.79,112.03
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,175.8,143.55
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,213.08,175.45
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,245.69,202.29
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,278.81,228.82
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,308.38,252.12
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,337.99,275.0
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,363.97,294.73
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,389.93,314.19
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,678.69,544.8
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,939.85,734.26
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,971.71,753.48
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,1000.83,771.95
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,1021.95,786.08
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,1039.87,798.13
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,1049.82,803.19
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,1056.27,806.02
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,1057.18,806.14
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,1054.62,804.08
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,1045.86,796.66
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,1033.69,787.12
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,1014.22,773.63
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,991.63,758.14
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,963.18,737.5
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,932.04,715.11
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,893.53,689.81
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,852.97,662.9
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,813.88,635.81
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,764.05,600.62
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,707.36,559.33
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,650.66,517.49
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,583.32,466.36
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,517.99,414.32
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,446.5,357.19
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,376.28,298.92
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,286.42,222.82
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,207.31,151.42
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,96.9,4.57
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,29.71,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,90.12,57.14
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,177.23,136.75
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,267.68,213.87
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,336.3,273.59
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,411.71,337.78
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,493.39,405.39
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,575.72,472.4
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,635.44,520.58
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,696.14,567.88
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,374.63,311.84
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,19.11,10.36
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,32.18,21.24
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,59.22,43.66
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,87.77,67.14
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,118.92,92.66
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,151.31,119.01
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,182.29,144.01
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,214.09,169.44
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,340.57,272.37
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,471.84,376.37
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,554.75,442.78
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,660.21,524.6
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,853.58,675.33
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,996.84,779.37
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,685.32,549.01
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,326.37,261.11
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,290.95,233.95
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,256.5,206.68
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,211.59,170.12
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,153.51,122.37
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,450.22,373.62
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,655.2,540.85
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,596.21,494.18
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,537.88,446.87
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,461.68,382.74
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,390.05,320.24
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,309.48,248.6
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,237.13,178.41
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,109.56,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
