Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,42.91,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,117.64,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,217.06,164.4
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,318.7,258.4
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,395.91,326.99
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,479.9,398.44
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,549.95,456.08
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,619.09,510.5
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,679.64,553.78
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,740.74,595.88
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,793.0,630.08
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,844.41,662.7
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,887.37,690.44
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,928.44,716.54
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,962.96,736.79
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,983.23,747.16
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,1007.47,760.23
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,1028.75,770.89
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,1043.95,776.22
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,1055.92,779.25
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,1059.65,780.77
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,1059.97,780.35
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,1054.73,775.03
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,1046.09,767.79
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,1028.99,757.99
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,1008.74,746.3
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,981.93,730.85
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,952.34,713.49
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,916.02,690.97
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,887.44,673.57
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,841.9,644.52
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,794.83,613.93
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,738.24,574.94
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,681.48,535.05
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,615.25,487.12
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,550.55,437.52
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,472.39,377.38
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,403.49,321.29
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,309.74,242.49
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,226.93,163.0
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,103.67,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,37.23,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,196.05,149.64
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,357.71,295.29
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,436.84,367.84
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,522.01,442.83
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,594.06,503.8
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,668.92,563.37
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,723.37,603.81
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,784.7,648.26
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,838.71,685.79
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,891.89,721.72
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,936.05,749.35
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,978.11,774.71
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,1013.18,795.15
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,1045.48,813.44
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,1069.88,826.36
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,1090.96,836.95
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,1106.06,843.91
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,1117.56,848.58
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,1121.68,850.54
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,1122.07,850.28
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,1115.54,845.63
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,1105.33,838.79
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,1089.0,828.06
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1069.19,815.21
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,1041.98,796.45
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,1011.68,775.73
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,975.26,753.7
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,936.33,729.7
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,888.91,698.01
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,840.02,664.85
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,783.78,625.7
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,727.08,585.38
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,661.54,536.27
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,602.88,490.25
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,525.21,428.35
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,451.4,366.49
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,357.26,284.88
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,272.56,199.35
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,123.96,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,49.99,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,132.57,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,230.73,174.37
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,328.39,269.39
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,405.4,338.84
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,484.42,407.19
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,551.84,462.69
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,621.58,517.18
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,682.24,562.11
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,743.4,606.14
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,794.84,641.85
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,845.33,676.17
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,888.41,705.23
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,929.62,732.68
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,963.83,754.95
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,983.77,767.18
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,1007.66,780.97
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,1028.58,792.63
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,1043.53,800.25
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,1055.24,805.81
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,1059.13,808.16
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,1059.63,808.46
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,1053.55,802.99
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,1044.11,795.51
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,1027.37,784.76
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,1007.5,772.06
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,981.11,754.97
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,951.99,736.05
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,925.96,719.28
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,886.56,692.97
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,840.69,661.83
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,793.37,629.24
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,737.57,589.57
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,681.53,548.96
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,614.67,499.28
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,549.36,447.94
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,475.72,388.12
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,402.67,326.41
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,309.99,246.64
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,227.88,165.92
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,104.37,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.23
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.29,15.77
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,38.86,27.85
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,52.26,39.72
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,65.62,51.33
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,79.0,62.76
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,103.58,83.7
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,128.73,104.81
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,207.88,171.96
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,276.98,229.24
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,260.84,214.21
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,243.58,198.49
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,230.81,186.75
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,197.95,158.83
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,189.29,151.49
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,180.78,144.25
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,130.44,102.7
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,83.54,63.79
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,128.35,100.98
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,176.06,140.23
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,111.2,87.02
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,53.04,38.77
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,62.72,46.89
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,72.62,55.18
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,128.53,101.98
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,189.65,152.49
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,374.12,306.95
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,530.29,433.22
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,299.2,247.03
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,51.39,37.83
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,45.97,33.53
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,40.56,29.06
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,34.77,24.16
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,29.0,19.22
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,23.24,14.26
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.24
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.52
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,3.78,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,6.82,0.15
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,9.86,2.91
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,12.91,5.67
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,16.35,8.71
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,19.8,11.72
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,46.74,35.22
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,76.79,61.16
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,87.97,70.61
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,99.25,80.1
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,60.7,46.88
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,27.54,18.21
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,61.9,47.75
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,99.76,79.96
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,112.61,90.71
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,125.67,101.65
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,138.62,112.34
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,151.82,123.2
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,92.82,73.5
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,40.69,29.19
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,30.29,20.32
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,19.91,11.44
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,31.81,21.67
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,43.75,31.92
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,45.67,33.6
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,47.58,35.3
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,32.15,22.11
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,16.79,8.89
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,56.82,43.5
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,104.23,84.26
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,93.51,75.22
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,82.9,66.26
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,70.9,56.0
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,58.98,45.67
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,46.58,34.88
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,34.16,23.92
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,23.3,14.18
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.52
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.22
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,4.96
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,15.59,7.99
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,19.03,10.98
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,25.55,16.65
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,32.09,22.29
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,55.26,42.17
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,80.78,63.83
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,54.5,41.22
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,30.61,20.68
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,30.62,20.65
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.63
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,58.44,44.29
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,87.98,69.24
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,97.07,76.81
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,106.3,84.51
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,136.7,110.07
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,168.38,136.54
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,168.0,136.24
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,167.74,136.11
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,127.32,102.38
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,88.95,70.09
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,72.28,55.97
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,56.86,42.88
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,145.77,119.17
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,238.99,197.78
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,268.61,224.18
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,313.4,262.8
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,285.52,240.18
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,258.03,217.69
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,225.53,190.12
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,193.81,162.78
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,158.75,132.28
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,124.78,102.15
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,87.04,68.14
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,42.79,27.84
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,18.71,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,6.82,0.0
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,11.39,4.02
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,17.5,9.54
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,23.63,15.06
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,29.39,20.15
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,35.16,25.18
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,55.74,43.07
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,78.86,62.95
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,56.03,43.1
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,36.73,26.34
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,49.63
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,94.28,75.5
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,76.27,59.88
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,59.97,45.84
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,34.11,23.71
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,79.32,62.31
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,161.76,131.16
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,102.19,81.27
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,49.18,36.45
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,113.28,90.78
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,185.78,150.8
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,318.85,261.97
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,455.51,371.89
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,258.21,212.85
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,86.7,68.17
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,127.2,103.03
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,170.88,140.05
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,203.95,168.21
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,219.14,181.41
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,197.31,163.7
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,176.01,146.26
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,382.12,323.67
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,520.75,436.84
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,443.01,370.22
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,370.08,306.71
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,286.17,231.86
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,211.31,156.22
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,97.66,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,88.58,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,211.19,145.9
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,320.64,263.17
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,394.41,333.85
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,481.11,412.69
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,552.1,475.53
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,626.11,538.12
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,402.71,348.54
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,90.61,72.96
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,100.34,81.18
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,110.19,89.25
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,119.68,96.94
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,129.31,104.68
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,128.86,103.9
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,128.64,103.35
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,113.69,90.68
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,99.46,78.64
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,131.92,105.72
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,165.8,133.67
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,151.5,121.6
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,137.49,109.84
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,138.05,110.12
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,138.7,110.5
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,109.28,86.16
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,81.17,62.79
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,95.79,75.13
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,111.18,88.1
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,107.1,85.0
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,103.13,81.99
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,74.02,57.55
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,47.52,35.12
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,42.49,30.97
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,37.47,26.78
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,287.76,246.06
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,480.15,405.06
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,399.35,335.56
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,327.9,273.02
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,237.69,193.38
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,158.94,117.64
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,73.54,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,60.5,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,172.71,115.88
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,272.47,223.08
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,350.14,294.24
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,435.36,368.46
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,502.55,424.31
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,572.91,479.96
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,633.98,525.89
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,696.24,570.43
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,743.39,602.71
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,795.1,637.64
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,535.51,438.59
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,173.52,140.37
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,182.56,148.46
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,191.81,155.54
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,397.49,324.65
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,590.18,473.06
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,596.25,474.3
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,601.24,476.52
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,559.26,444.25
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,541.02,429.52
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,583.76,461.35
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,600.71,473.91
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,571.11,451.38
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,517.71,411.81
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,579.88,460.92
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,614.76,488.82
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,744.85,586.29
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,843.28,653.39
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,710.17,556.66
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,570.18,453.1
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,521.98,418.38
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,474.75,382.63
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,423.82,342.75
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,374.13,302.86
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,316.66,258.13
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,262.38,213.55
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,195.72,156.32
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,135.82,99.04
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,63.01,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,30.74,15.7
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,57.34,43.75
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,87.74,72.03
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,119.12,101.08
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,152.08,131.16
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,200.58,174.37
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,195.05,169.22
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,202.23,174.86
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,160.57,136.97
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,107.49,88.95
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,137.15,114.88
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,167.71,141.35
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,286.03,245.23
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,413.22,354.2
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,330.44,282.69
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,268.52,228.17
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,368.06,315.37
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,493.53,421.99
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,551.37,471.64
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,633.87,540.5
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,600.36,511.76
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,541.85,463.21
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,452.04,386.55
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,340.72,290.91
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,322.18,275.08
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,303.95,259.37
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,275.94,235.63
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,248.62,212.37
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,181.24,153.87
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,105.44,87.23
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,94.68,78.18
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,84.04,69.09
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,72.01,58.52
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,60.04,47.88
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,47.61,36.77
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,35.15,25.5
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,24.07,15.32
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,13.71,5.45
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,6.84,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,67.4,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,186.58,118.14
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,298.94,248.72
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,379.12,325.81
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,467.16,406.23
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,338.89,297.44
