Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,144.35,123.83
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,165.51,142.55
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,187.02,160.86
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,153.23,130.26
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,134.2,112.47
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,215.56,183.26
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,285.32,242.3
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,294.6,248.68
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,303.88,255.2
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,404.88,339.01
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,485.64,403.98
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,511.68,422.94
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,537.59,441.85
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,553.02,453.17
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,592.61,482.34
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,643.48,521.05
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,692.5,557.34
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,657.99,529.89
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,622.96,502.92
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,563.99,456.93
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,483.95,394.9
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,388.45,319.59
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,276.92,229.11
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,273.04,227.58
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,268.42,224.71
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,243.97,205.28
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,220.06,185.99
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,426.6,362.01
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,560.08,468.68
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,486.47,406.69
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,412.7,343.99
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,319.65,262.26
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,236.72,179.74
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,109.74,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,39.13,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,147.93,87.07
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,249.99,204.7
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,329.8,279.0
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,417.54,356.8
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,275.69,238.12
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,63.01,49.98
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,64.85,51.66
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,67.05,53.4
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,438.35,378.33
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,794.75,657.83
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,490.04,413.98
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,101.93,81.92
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,125.33,102.04
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,149.38,121.99
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,149.16,121.58
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,149.11,121.38
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,165.45,134.91
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,182.11,148.6
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,151.9,123.19
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,122.78,98.62
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,167.73,136.53
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,214.77,175.56
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,181.12,147.4
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,148.39,119.94
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,141.19,114.08
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,134.16,108.33
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,101.16,80.74
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,69.76,54.24
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,56.43,42.97
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,43.66,32.1
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,39.41,28.58
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,35.16,25.01
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,307.84,265.56
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,526.64,445.76
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,448.09,377.67
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,374.3,312.98
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,285.87,234.33
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,206.93,156.52
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,97.33,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,45.36,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,156.86,84.6
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,264.6,211.86
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,343.03,285.19
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,429.51,362.09
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,500.19,423.91
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,574.81,486.97
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,392.84,333.68
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,124.38,100.8
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,138.67,112.57
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,153.37,124.29
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,165.98,134.33
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,178.89,144.54
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,352.39,288.98
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,492.84,402.35
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,461.53,375.19
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,428.09,346.73
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,424.34,342.61
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,396.13,319.47
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,476.95,384.48
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,533.63,429.97
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,420.61,338.22
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,284.37,227.02
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,445.22,359.43
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,602.29,484.14
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,473.17,381.04
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,349.51,281.04
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,164.49,132.25
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,7.62,0.73
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,163.95,133.56
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,327.82,267.82
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,299.34,245.11
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,271.34,222.95
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,436.11,361.32
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,551.47,454.44
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,474.26,390.21
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,401.56,328.15
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,309.14,247.93
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,226.79,168.39
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,105.99,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,132.23,66.4
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,272.68,220.64
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,351.45,295.23
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,438.52,372.86
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,508.72,433.88
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,578.49,492.25
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,640.19,539.78
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,702.89,586.23
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,756.28,622.8
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,809.19,657.73
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,853.18,686.19
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,895.55,712.8
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,930.88,733.75
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,952.41,744.64
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,977.66,757.5
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,1000.12,768.01
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,1017.12,775.22
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,1031.06,780.3
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,1036.54,779.57
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,1038.73,776.44
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,1033.28,766.63
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,1024.57,754.56
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,1010.13,744.82
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,992.61,733.36
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,967.08,716.69
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,938.89,698.47
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,915.47,685.7
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,878.62,663.8
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,831.68,635.65
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,783.56,605.92
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,729.34,570.05
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,674.87,533.08
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,609.54,486.03
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,550.23,441.13
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,474.22,382.66
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,402.66,324.71
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,311.62,248.08
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,230.58,171.36
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,107.56,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,114.79,50.57
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,231.11,182.68
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,310.43,255.73
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,398.1,332.22
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,473.59,396.44
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,553.72,461.98
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,616.31,511.25
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,680.38,559.31
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,738.34,600.57
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,791.71,637.41
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,836.78,669.23
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,880.37,699.68
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,919.45,725.25
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,956.49,749.15
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,982.01,765.92
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,1004.71,780.84
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,1015.48,786.06
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,1035.76,798.09
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,1041.26,801.8
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,1043.44,803.52
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,1039.49,801.22
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,1032.22,796.92
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,1018.27,787.41
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,1001.19,776.0
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,976.87,759.65
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,949.75,741.45
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,915.8,719.77
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,879.61,696.34
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,841.28,669.81
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,791.78,634.78
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,738.21,596.94
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,684.32,558.01
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,618.13,507.71
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,553.5,456.63
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,482.27,398.09
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,411.26,337.52
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,318.12,256.37
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,235.18,176.64
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,110.12,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,121.12,48.59
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,248.94,200.2
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,328.66,275.41
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,416.96,353.26
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,487.17,412.42
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,561.16,471.54
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,565.09,472.88
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,553.97,462.15
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,434.39,362.27
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,281.3,232.95
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,300.26,248.06
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,319.19,262.11
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,334.3,273.18
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,349.52,284.27
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,259.76,210.44
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,154.29,122.82
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,156.32,124.44
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,158.49,125.91
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,184.77,147.47
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,211.68,169.3
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,212.79,169.85
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,214.05,170.63
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,211.83,169.0
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,209.76,167.52
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,296.46,238.19
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,382.65,306.23
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,378.97,304.03
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,374.39,301.66
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,335.31,271.25
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,297.38,241.46
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,269.65,220.01
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,226.93,186.06
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,407.45,336.8
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,524.07,429.75
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,447.13,366.98
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,374.63,306.64
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,284.63,229.83
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,204.28,154.64
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,97.57,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,2.65
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,16.74,8.99
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,23.64,15.26
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,30.16,21.1
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,36.7,26.84
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,43.65,32.96
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,50.61,39.03
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,54.48,42.25
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,58.36,45.44
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,61.08,47.7
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,63.81,49.95
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,78.62,62.51
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,93.88,75.3
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,83.05,65.81
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.66,56.77
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,105.35,84.29
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,139.98,112.98
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,135.56,109.18
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,131.29,105.61
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,131.34,105.47
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,131.48,105.43
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,114.48,91.33
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,97.92,77.58
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,102.21,81.15
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,106.71,84.87
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,95.68,75.75
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,84.8,66.74
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,79.42,62.34
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,74.12,57.98
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,66.16,51.33
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,58.27,44.68
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,280.54,238.11
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,466.93,389.07
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,391.0,325.2
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,320.49,265.47
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,237.27,193.06
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,163.39,124.28
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,78.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,104.85,27.49
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,219.41,172.78
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,298.9,247.75
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,386.98,325.92
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,462.22,390.91
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,542.2,457.51
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,604.61,507.95
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,668.57,557.01
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,725.56,598.49
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,777.65,635.26
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,483.98,402.84
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,101.28,79.25
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,98.37,76.64
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,95.7,74.01
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,102.63,79.46
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,109.65,84.95
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,145.32,113.99
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,182.52,143.92
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,185.85,146.57
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,189.33,149.4
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,196.01,154.62
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,202.86,159.97
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,297.84,237.6
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,371.92,297.63
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,433.05,346.61
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,468.84,375.69
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,422.71,339.95
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,377.8,304.93
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,610.13,495.05
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,783.6,628.13
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,730.25,588.52
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,676.56,549.05
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,611.51,498.91
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,552.95,451.89
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,478.32,391.24
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,407.83,331.88
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,314.93,251.86
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,231.93,174.29
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,110.15,0.61
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,116.71,21.46
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,244.37,186.8
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,323.35,260.65
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,411.23,336.65
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,481.55,396.18
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,555.9,456.64
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,618.16,505.16
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,677.39,549.47
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,730.22,587.25
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,782.6,623.93
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,576.64,464.43
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,289.48,231.0
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,638.46,511.3
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,946.97,734.42
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,974.83,750.41
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,999.96,766.15
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,1017.16,775.27
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,1031.23,782.35
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,1038.65,786.15
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,1042.8,787.9
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,1030.54,777.15
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,1028.08,773.54
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,1015.72,765.07
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,1000.24,754.72
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,979.58,740.99
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,955.93,725.36
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,933.68,711.32
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,897.79,687.75
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,803.7,621.75
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,718.0,560.93
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,664.09,522.34
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,610.51,483.02
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,554.41,440.56
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,499.05,397.1
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,430.19,343.7
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,364.94,290.85
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,288.26,226.51
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,218.96,162.61
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,104.74,7.45
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.83,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,26.21,16.7
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,47.08,36.46
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,67.56,55.6
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,88.55,75.25
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,121.3,105.37
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,142.55,124.52
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,164.34,143.86
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,183.37,160.42
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,202.87,177.2
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,258.99,227.09
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,317.51,278.27
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,359.35,313.7
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,381.18,331.95
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,544.44,474.28
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,713.96,616.59
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,646.7,558.55
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,600.06,517.36
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,521.69,450.48
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,466.86,402.31
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,604.67,521.99
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,739.94,636.28
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,770.88,662.93
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,797.6,686.16
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,790.36,680.74
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,790.2,681.36
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,789.58,681.53
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,783.82,677.66
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,809.24,699.42
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,822.38,711.15
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,767.53,667.24
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,712.23,622.63
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,648.29,570.09
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,585.31,516.78
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,508.33,447.81
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,440.63,384.56
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,351.84,301.89
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,271.73,220.65
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,128.55,22.56
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,128.75,5.58
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,274.82,224.19
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,350.52,303.36
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,441.27,388.02
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,513.51,454.63
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,589.32,521.76
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,652.49,573.25
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,716.75,623.78
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,681.6,592.61
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,618.74,538.85
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,635.5,550.07
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,648.8,557.74
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,824.9,698.04
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,977.92,812.31
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,857.5,716.99
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,669.82,565.95
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,586.97,495.32
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,476.29,401.17
