Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,542.36,457.24
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,633.34,530.7
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,876.64,722.88
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,1058.12,852.56
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,1045.11,841.48
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,1028.85,830.17
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,1005.37,812.37
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,978.98,792.66
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,944.99,768.89
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,908.66,743.37
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,864.72,712.0
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,828.18,685.95
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,773.75,646.02
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,718.82,605.03
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,653.92,554.42
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,590.19,503.4
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,514.38,439.91
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,442.14,376.77
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,355.54,298.43
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,273.45,218.34
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,129.49,30.81
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,112.77,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,239.02,186.58
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,318.6,263.11
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,407.43,340.49
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,476.96,399.34
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,550.53,459.03
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,608.23,504.3
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,672.18,552.26
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,725.87,591.29
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,779.23,629.39
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,824.63,660.41
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,868.64,690.08
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,904.78,713.3
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,938.73,734.81
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,965.11,751.64
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,988.76,766.68
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,1007.12,778.84
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,1009.67,780.33
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,1016.86,785.53
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,1020.87,788.67
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,709.53,566.08
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,315.42,254.11
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,292.8,237.46
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,270.58,219.57
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,277.67,225.61
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,284.67,231.49
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,622.81,507.26
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,876.39,693.22
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,823.62,654.15
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,770.13,616.99
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,721.85,582.76
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,668.58,544.04
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,607.99,497.9
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,548.51,450.72
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,474.72,391.96
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,404.96,333.88
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,318.75,260.1
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,241.14,188.17
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,115.95,32.68
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,111.56,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,237.32,184.64
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,317.24,264.2
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,406.48,344.32
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,477.59,406.11
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,553.02,468.71
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,611.15,514.61
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,675.37,562.95
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,729.97,602.39
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,784.32,640.99
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,829.64,672.07
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,873.52,701.59
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,669.48,544.29
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,405.97,329.41
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,435.94,353.94
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,466.23,377.59
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,475.59,383.69
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,484.58,389.6
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,613.0,490.44
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,740.92,587.07
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,678.4,538.26
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,638.54,506.6
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,843.7,663.62
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,986.73,764.24
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,812.74,639.67
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,591.99,472.7
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,568.12,456.17
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,543.44,437.96
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,447.26,362.1
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,337.34,274.16
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,309.42,252.74
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,281.85,230.99
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,443.95,365.9
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,556.76,455.45
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,482.92,395.45
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,413.13,337.45
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,326.35,263.57
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,248.24,191.98
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,119.56,39.74
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,102.33,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,217.07,167.45
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,296.27,246.4
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,384.9,326.55
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,458.31,391.9
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,536.51,459.11
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,598.9,510.21
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,662.99,559.82
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,713.25,596.14
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,768.25,635.13
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,814.22,666.62
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,858.9,696.4
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,896.15,720.38
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,931.32,742.49
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,958.84,760.23
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,983.68,776.0
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,995.9,781.61
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,1017.68,794.24
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,1025.2,798.33
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,1029.47,800.42
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,1025.86,796.09
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,1019.02,789.78
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,1006.22,781.02
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,990.33,770.32
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,966.9,754.48
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,940.75,736.85
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,919.46,722.75
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,884.5,698.83
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,838.97,667.2
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,792.19,634.35
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,739.38,596.43
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,686.17,557.53
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,621.38,508.16
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,562.55,461.83
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,488.68,402.7
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,418.79,344.36
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,329.6,267.58
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,249.37,193.99
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,120.82,46.6
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.14,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,18.33,8.88
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,34.65,23.69
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,50.45,37.67
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,67.13,52.25
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,83.71,66.51
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,101.68,81.88
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,120.2,97.49
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,135.49,109.89
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,151.18,122.41
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,164.68,133.17
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,178.51,144.11
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,189.62,152.68
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,200.97,161.39
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,162.99,129.81
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,126.46,99.3
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,140.43,110.55
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,154.69,121.9
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,155.98,122.9
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,157.38,124.04
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,306.16,246.14
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,464.76,370.84
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,415.89,331.55
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,344.28,275.1
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,249.51,198.9
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,142.86,111.64
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,143.72,112.71
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,144.78,113.83
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,96.19,74.24
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,52.16,37.92
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,46.74,33.59
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,41.33,29.2
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,288.09,238.79
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,472.35,384.37
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,400.06,324.55
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,332.68,268.59
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,252.69,201.1
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,181.48,138.2
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,89.38,36.44
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,83.64,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,181.4,131.98
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,257.96,204.74
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,344.31,279.0
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,415.62,339.22
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,491.7,401.18
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,554.48,451.76
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,619.32,501.87
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,676.21,543.36
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,733.72,584.43
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,589.73,472.55
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,395.7,316.52
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,367.97,293.24
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,316.01,250.53
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,239.35,188.79
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,147.64,114.08
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,113.23,86.25
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,81.1,60.19
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,100.27,75.6
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,120.14,91.49
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,118.78,90.4
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,117.49,89.4
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,149.15,115.04
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,182.22,141.65
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,110.75,84.29
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,47.58,33.08
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,49.88,35.11
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,52.19,37.14
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,31.74,20.47
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,11.43,3.78
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,10.28,2.87
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.13,1.94
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,276.89,227.94
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,492.85,399.06
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,419.0,338.95
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,346.16,278.97
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,261.71,207.73
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,187.09,142.08
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,92.33,41.07
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,99.98,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,215.84,156.8
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,294.92,234.89
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,383.98,313.02
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,454.62,374.32
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,529.8,437.33
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,413.17,341.52
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,246.89,201.37
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,219.81,178.07
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,206.16,165.28
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,235.62,189.23
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,266.0,213.7
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,213.9,169.97
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,146.1,113.52
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,100.54,76.5
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,59.98,43.41
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,55.73,39.83
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,51.49,36.27
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,41.06,27.79
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,30.66,19.34
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,48.79,33.99
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,66.99,48.61
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,68.53,49.88
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,70.11,51.2
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,121.33,92.75
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,177.44,137.86
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,136.06,104.92
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,96.48,73.1
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,448.05,363.05
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,719.38,572.93
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,664.79,531.82
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,610.4,491.43
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,530.46,428.79
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,461.71,373.53
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,388.42,314.49
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,320.34,257.92
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,234.26,185.15
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,148.89,112.04
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,71.83,33.31
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,92.14,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,198.14,141.55
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,277.34,218.17
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,366.55,294.72
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,439.86,356.0
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,518.25,418.94
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,580.84,467.49
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,645.35,514.59
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,699.53,552.72
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,758.91,593.73
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,582.25,460.43
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,346.28,273.06
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,648.37,509.96
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,918.81,699.09
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,734.11,566.38
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,479.88,372.82
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,470.79,365.51
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,460.84,356.54
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,520.89,402.8
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,605.81,465.62
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,594.41,456.46
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,582.13,447.26
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,541.46,417.75
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,524.86,405.49
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,749.62,574.8
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,919.31,691.36
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,886.1,667.8
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,850.79,644.42
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,806.13,613.61
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,765.76,585.62
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,713.2,549.0
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,660.53,511.72
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,594.49,463.4
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,530.39,414.49
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,456.48,358.02
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,386.63,302.64
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,297.97,231.11
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,217.6,163.29
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,106.71,55.11
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.14,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,18.66,8.58
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,37.63,25.63
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,55.73,41.45
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,78.73,61.47
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,102.4,81.9
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,136.78,110.83
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,161.39,131.14
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,181.05,146.84
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,201.05,162.56
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,124.73,99.08
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,70.67,53.46
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,75.64,57.4
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,80.66,61.3
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,343.25,277.72
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,615.67,484.59
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,637.88,497.52
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,659.24,511.73
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,517.59,404.73
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,374.51,293.81
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,438.51,343.94
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,477.79,374.04
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,315.68,249.1
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,164.01,127.77
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,165.57,129.59
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,167.29,131.18
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,244.77,194.53
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,304.07,242.24
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,248.39,197.81
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,194.84,154.8
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,175.68,139.72
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,142.86,113.3
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,341.09,278.19
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,493.71,397.13
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,415.84,334.44
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,348.41,279.57
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,267.8,212.6
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,195.95,150.38
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,111.85,62.57
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,18.27,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.02,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,24.08,12.34
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,58.53,42.23
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,89.28,68.68
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,121.72,96.36
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,155.4,124.71
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,184.83,148.98
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,215.24,173.59
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,242.65,195.32
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,270.79,217.28
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,293.12,234.6
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,315.77,252.04
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,336.1,267.24
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,378.55,299.22
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,409.2,322.77
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,440.28,346.54
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,596.23,467.26
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,756.14,585.68
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,695.31,539.34
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,656.86,509.57
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,814.76,627.56
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,956.39,724.42
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,794.18,609.56
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,621.72,480.88
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,539.97,419.53
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,437.69,341.59
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,410.66,321.53
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,383.87,301.29
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,420.28,331.85
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,471.18,372.39
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,571.8,451.94
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,647.3,509.21
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,586.82,463.15
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,527.59,416.86
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,455.61,361.72
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,387.4,307.38
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,306.2,240.94
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,232.41,177.62
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,136.55,80.07
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,33.52,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,49.38,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,146.3,105.81
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,194.94,158.41
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,247.62,207.2
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,293.76,249.19
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,341.91,291.74
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,365.99,313.25
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,405.81,346.93
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,440.48,374.87
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,474.63,401.81
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,487.82,411.02
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,498.62,418.15
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,445.94,372.39
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,409.96,339.81
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,432.27,357.62
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,454.63,375.28
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,568.49,468.4
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,660.58,542.84
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,761.52,622.8
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,838.34,683.01
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,612.86,502.69
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,366.35,299.25
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,360.17,294.91
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,354.02,290.15
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,340.15,279.1
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,326.44,268.2
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,312.69,257.45
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,299.04,246.76
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,478.09,398.73
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,623.88,519.27
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,697.26,578.54
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,742.16,614.38
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,680.37,566.02
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,619.17,517.63
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,545.28,457.33
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,474.39,397.07
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,386.64,320.14
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,312.22,250.83
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,163.09,104.99
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.16,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.06,0.0
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,7.96,1.31
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,9.87,3.0
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,11.78,4.68
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,13.7,6.34
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,56.03,43.0
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,106.69,86.0
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,116.07,93.65
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,125.59,101.45
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,109.16,87.27
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,93.94,74.2
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,202.62,166.14
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,308.31,253.08
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,250.73,204.95
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,175.22,141.96
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,261.64,214.09
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,331.1,270.86
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,270.0,220.47
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,190.07,154.33
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,153.17,123.82
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,117.67,94.08
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,129.73,104.36
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,142.36,115.06
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,130.02,105.07
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,117.87,95.2
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,87.21,69.37
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,58.36,44.83
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,52.93,40.28
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,47.51,35.68
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,41.33,30.39
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,35.16,25.05
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,29.0,19.71
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,22.86,14.3
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,16.74,8.81
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,10.63,3.32
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.06,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
